Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,15,880.0,67.5,1.05,18.8,505.5,894.32,673.36
2018,1,11,13,30,873.0,67.0,1.2,18.8,490.0,900.48,680.47
2018,1,11,13,45,862.5,65.5,1.35,18.75,467.5,898.45,682.26
2018,1,11,14,0,852.0,64.0,1.5,18.7,445.0,892.83,681.67
2018,1,11,14,15,835.5,62.5,1.55,18.5,416.0,878.14,673.96
2018,1,11,14,30,819.0,61.0,1.6,18.3,387.0,870.23,670.94
2018,1,11,14,45,789.5,60.0,1.7,18.1,351.5,837.7,651.13
2018,1,11,15,0,760.0,59.0,1.8,17.9,316.0,802.43,628.97
2018,1,11,15,15,699.0,59.0,1.8,17.9,273.5,737.69,583.33
2018,1,11,15,30,638.0,59.0,1.8,17.9,231.0,679.02,540.84
2018,1,11,15,45,559.5,55.0,1.35,16.55,187.5,593.72,476.04
2018,1,11,16,0,481.0,51.0,0.9,15.2,144.0,509.86,409.76
2018,1,11,16,15,343.0,45.0,0.9,14.7,102.5,377.85,305.09
2018,1,11,16,30,205.0,39.0,0.9,14.2,61.0,254.8,199.96
2018,1,11,16,45,132.0,25.0,0.95,13.7,36.5,164.79,79.53
2018,1,11,17,0,59.0,11.0,1.0,13.2,12.0,50.24,0.0
2018,1,11,17,15,29.5,5.5,0.95,13.1,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,12,7,15,82.5,7.5,1.7,9.25,10.0,0.0,0.0
2018,1,12,7,30,165.0,15.0,1.8,9.6,20.0,12.8,0.0
2018,1,12,7,45,289.5,24.5,1.85,9.95,51.0,20.39,8.18
2018,1,12,8,0,414.0,34.0,1.9,10.3,82.0,28.05,18.7
2018,1,12,8,15,311.0,52.0,2.0,10.75,96.5,39.71,29.73
2018,1,12,8,30,208.0,70.0,2.1,11.2,111.0,69.35,46.92
2018,1,12,8,45,254.5,84.0,2.15,11.65,146.0,102.45,71.01
2018,1,12,9,0,301.0,98.0,2.2,12.1,181.0,141.41,102.41
2018,1,12,9,15,361.0,104.5,2.25,12.7,218.5,186.61,140.02
2018,1,12,9,30,421.0,111.0,2.3,13.3,256.0,236.09,182.1
2018,1,12,9,45,543.0,102.5,2.35,13.95,309.5,304.98,239.1
2018,1,12,10,0,665.0,94.0,2.4,14.6,363.0,382.51,303.21
2018,1,12,10,15,712.5,92.0,2.45,15.05,398.5,442.71,353.82
2018,1,12,10,30,760.0,90.0,2.5,15.5,434.0,505.49,405.4
2018,1,12,10,45,720.0,103.5,2.6,16.0,442.0,538.71,432.72
2018,1,12,11,0,680.0,117.0,2.7,16.5,450.0,565.68,454.3
2018,1,12,11,15,706.5,115.5,2.75,16.75,470.5,616.03,493.79
2018,1,12,11,30,733.0,114.0,2.8,17.0,491.0,666.44,532.42
2018,1,12,11,45,723.5,118.5,2.85,17.3,495.0,696.27,554.63
2018,1,12,12,0,714.0,123.0,2.9,17.6,499.0,723.08,573.93
2018,1,12,12,15,745.0,115.5,2.95,17.7,507.5,766.28,605.27
2018,1,12,12,30,776.0,108.0,3.0,17.8,516.0,808.11,635.32
2018,1,12,12,45,844.5,90.0,3.0,17.9,528.5,863.85,674.82
2018,1,12,13,0,913.0,72.0,3.0,18.0,541.0,913.21,709.33
2018,1,12,13,15,903.0,71.0,3.0,17.95,523.5,920.25,714.55
2018,1,12,13,30,893.0,70.0,3.0,17.9,506.0,923.45,717.63
2018,1,12,13,45,865.5,69.0,3.0,17.8,475.5,906.65,706.98
2018,1,12,14,0,838.0,68.0,3.0,17.7,445.0,896.13,700.99
2018,1,12,14,15,828.5,63.5,2.95,17.45,416.5,873.82,686.66
2018,1,12,14,30,819.0,59.0,2.9,17.2,388.0,858.17,677.1
2018,1,12,14,45,796.0,58.5,2.8,16.95,355.0,842.54,667.04
2018,1,12,15,0,773.0,58.0,2.7,16.7,322.0,813.92,647.31
2018,1,12,15,15,653.0,65.5,2.7,16.7,270.0,712.5,573.42
2018,1,12,15,30,533.0,73.0,2.7,16.7,218.0,605.96,493.51
2018,1,12,15,45,465.5,65.5,2.05,15.15,177.0,527.26,432.42
2018,1,12,16,0,398.0,58.0,1.4,13.6,136.0,449.7,369.5
2018,1,12,16,15,322.5,48.0,1.35,12.85,101.0,362.36,297.47
2018,1,12,16,30,247.0,38.0,1.3,12.1,66.0,284.77,227.62
2018,1,12,16,45,165.0,25.0,1.25,11.4,40.0,190.2,105.11
2018,1,12,17,0,83.0,12.0,1.2,10.7,14.0,67.85,0.0
2018,1,12,17,15,41.5,6.0,1.2,10.4,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,13,7,15,17.0,5.5,2.05,8.4,6.0,0.0,0.0
2018,1,13,7,30,34.0,11.0,2.1,9.1,12.0,9.39,0.0
2018,1,13,7,45,116.5,26.5,2.2,9.75,38.5,20.46,8.45
2018,1,13,8,0,199.0,42.0,2.3,10.4,65.0,32.14,22.26
2018,1,13,8,15,266.0,54.0,2.4,11.05,99.0,40.97,30.81
2018,1,13,8,30,333.0,66.0,2.5,11.7,133.0,73.86,46.63
2018,1,13,8,45,385.0,76.0,2.6,12.4,170.0,113.01,74.0
2018,1,13,9,0,437.0,86.0,2.7,13.1,207.0,158.45,110.53
2018,1,13,9,15,508.0,89.0,2.6,13.8,249.5,211.88,155.17
2018,1,13,9,30,579.0,92.0,2.5,14.5,292.0,270.23,204.94
2018,1,13,9,45,574.0,103.0,2.45,15.2,318.5,315.98,246.12
2018,1,13,10,0,569.0,114.0,2.4,15.9,345.0,360.48,285.01
2018,1,13,10,15,641.0,107.5,2.45,16.7,385.0,423.54,336.88
2018,1,13,10,30,713.0,101.0,2.5,17.5,425.0,492.27,392.08
2018,1,13,10,45,697.0,108.0,2.5,18.25,437.5,529.61,421.71
2018,1,13,11,0,681.0,115.0,2.5,19.0,450.0,563.81,447.99
2018,1,13,11,15,734.5,108.5,2.55,19.55,479.5,626.87,496.12
2018,1,13,11,30,788.0,102.0,2.6,20.1,509.0,689.04,542.48
2018,1,13,11,45,856.5,86.5,2.65,20.6,534.5,756.66,590.5
2018,1,13,12,0,925.0,71.0,2.7,21.1,560.0,817.88,632.41
2018,1,13,12,15,900.0,77.5,2.65,21.3,553.5,836.62,644.15
2018,1,13,12,30,875.0,84.0,2.6,21.5,547.0,859.23,658.98
2018,1,13,12,45,894.0,78.0,2.5,21.75,545.0,883.64,674.48
2018,1,13,13,0,913.0,72.0,2.4,22.0,543.0,913.66,693.7
2018,1,13,13,15,906.5,70.5,2.25,22.0,527.0,923.33,699.14
2018,1,13,13,30,900.0,69.0,2.1,22.0,511.0,929.22,702.24
2018,1,13,13,45,889.5,68.0,2.0,22.0,488.0,928.33,701.4
2018,1,13,14,0,879.0,67.0,1.9,22.0,465.0,923.76,698.23
2018,1,13,14,15,806.5,75.0,1.65,21.75,422.5,879.75,667.37
2018,1,13,14,30,734.0,83.0,1.4,21.5,380.0,828.02,631.31
2018,1,13,14,45,723.5,77.5,1.2,21.2,349.0,807.95,617.4
2018,1,13,15,0,713.0,72.0,1.0,20.9,318.0,785.0,600.75
2018,1,13,15,15,712.0,64.0,1.0,20.9,285.0,757.73,582.67
2018,1,13,15,30,711.0,56.0,1.0,20.9,252.0,734.36,566.53
2018,1,13,15,45,650.0,52.5,0.95,19.45,209.0,661.97,516.67
2018,1,13,16,0,589.0,49.0,0.9,18.0,166.0,598.71,470.98
2018,1,13,16,15,440.0,44.0,0.95,17.55,119.0,455.99,361.78
2018,1,13,16,30,291.0,39.0,1.0,17.1,72.0,320.17,250.86
2018,1,13,16,45,204.0,26.0,1.05,16.6,44.0,222.13,131.18
2018,1,13,17,0,117.0,13.0,1.1,16.1,16.0,92.48,0.0
2018,1,13,17,15,58.5,6.5,1.05,15.9,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,14,7,15,39.5,6.5,1.4,11.65,7.5,0.0,0.0
2018,1,14,7,30,79.0,13.0,1.4,12.2,15.0,11.1,0.0
2018,1,14,7,45,179.0,26.0,1.45,12.8,43.5,20.21,8.36
2018,1,14,8,0,279.0,39.0,1.5,13.4,72.0,30.16,20.31
2018,1,14,8,15,344.5,49.0,1.8,14.1,107.0,37.64,27.52
2018,1,14,8,30,410.0,59.0,2.1,14.8,142.0,74.58,44.34
2018,1,14,8,45,395.0,75.0,2.4,15.55,169.5,112.76,72.48
2018,1,14,9,0,380.0,91.0,2.7,16.3,197.0,151.48,105.77
2018,1,14,9,15,368.5,107.5,2.6,16.8,222.5,189.82,140.17
2018,1,14,9,30,357.0,124.0,2.5,17.3,248.0,226.85,173.46
2018,1,14,9,45,341.5,140.5,2.45,17.8,269.0,255.29,199.21
2018,1,14,10,0,326.0,157.0,2.4,18.3,290.0,286.67,226.42
2018,1,14,10,15,390.0,157.5,2.45,18.85,327.5,346.75,275.11
2018,1,14,10,30,454.0,158.0,2.5,19.4,365.0,405.96,322.51
2018,1,14,10,45,650.5,119.5,2.6,19.95,432.0,514.02,407.58
2018,1,14,11,0,847.0,81.0,2.7,20.5,499.0,629.0,496.17
2018,1,14,11,15,876.5,76.0,2.65,20.7,520.0,678.77,533.75
2018,1,14,11,30,906.0,71.0,2.6,20.9,541.0,732.43,572.45
2018,1,14,11,45,789.5,103.0,2.6,21.15,517.0,724.67,565.54
2018,1,14,12,0,673.0,135.0,2.6,21.4,493.0,703.87,549.59
2018,1,14,12,15,427.5,180.5,2.5,21.35,408.0,570.67,448.52
2018,1,14,12,30,182.0,226.0,2.4,21.3,323.0,395.78,312.65
2018,1,14,12,45,149.0,225.5,2.3,21.3,304.0,374.6,296.49
2018,1,14,13,0,116.0,225.0,2.2,21.3,285.0,351.56,278.02
2018,1,14,13,15,222.0,207.5,2.0,21.2,318.5,432.28,343.33
2018,1,14,13,30,328.0,190.0,1.8,21.1,352.0,534.87,422.42
2018,1,14,13,45,533.0,143.0,1.6,20.95,392.5,696.37,543.01
2018,1,14,14,0,738.0,96.0,1.4,20.8,433.0,846.18,645.34
2018,1,14,14,15,660.0,104.0,1.25,20.5,391.0,786.51,602.47
2018,1,14,14,30,582.0,112.0,1.1,20.2,349.0,722.98,558.74
2018,1,14,14,45,423.0,118.0,0.9,19.95,282.5,573.04,451.1
2018,1,14,15,0,264.0,124.0,0.7,19.7,216.0,412.43,329.61
2018,1,14,15,15,286.5,112.0,0.7,19.7,201.0,416.71,335.28
2018,1,14,15,30,309.0,100.0,0.7,19.7,186.0,438.95,352.21
2018,1,14,15,45,259.0,87.0,0.75,18.5,151.0,355.76,288.77
2018,1,14,16,0,209.0,74.0,0.8,17.3,116.0,294.1,239.87
2018,1,14,16,15,174.0,58.5,0.85,16.8,87.5,242.45,196.51
2018,1,14,16,30,139.0,43.0,0.9,16.3,59.0,192.43,151.96
2018,1,14,16,45,84.0,27.0,1.0,15.75,35.5,121.48,74.88
2018,1,14,17,0,29.0,11.0,1.1,15.2,12.0,29.61,0.0
2018,1,14,17,15,14.5,5.5,1.05,15.2,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,7,15,4.0,2.0,0.95,11.3,2.0,0.0,0.0
2018,1,15,7,30,8.0,4.0,0.9,11.7,4.0,3.41,0.0
2018,1,15,7,45,13.0,8.5,0.9,12.05,9.5,7.36,0.0
2018,1,15,8,0,18.0,13.0,0.9,12.4,15.0,11.15,4.03
2018,1,15,8,15,9.0,13.5,0.95,13.05,14.5,11.43,4.51
2018,1,15,8,30,0.0,14.0,1.0,13.7,14.0,11.51,4.24
2018,1,15,8,45,0.0,27.5,1.05,14.3,27.5,22.67,13.87
2018,1,15,9,0,0.0,41.0,1.1,14.9,41.0,33.87,23.47
2018,1,15,9,15,0.0,53.5,1.2,15.3,53.5,44.27,32.29
2018,1,15,9,30,0.0,66.0,1.3,15.7,66.0,54.7,41.03
2018,1,15,9,45,10.0,84.0,1.35,16.1,88.0,73.44,56.5
2018,1,15,10,0,20.0,102.0,1.4,16.5,110.0,96.61,75.64
2018,1,15,10,15,105.5,150.0,1.55,17.2,198.0,189.43,151.51
2018,1,15,10,30,191.0,198.0,1.7,17.9,286.0,288.33,230.58
2018,1,15,10,45,292.0,194.5,1.9,18.65,336.0,365.16,291.38
2018,1,15,11,0,393.0,191.0,2.1,19.4,386.0,442.14,351.72
2018,1,15,11,15,391.5,197.0,2.15,19.75,396.0,468.72,371.99
2018,1,15,11,30,390.0,203.0,2.2,20.1,406.0,494.22,391.37
2018,1,15,11,45,378.0,209.5,2.25,20.45,409.0,511.29,403.98
2018,1,15,12,0,366.0,216.0,2.3,20.8,412.0,526.49,415.03
2018,1,15,12,15,383.5,213.0,2.05,20.55,418.0,553.23,435.13
2018,1,15,12,30,401.0,210.0,1.8,20.3,424.0,579.57,454.48
2018,1,15,12,45,440.0,196.0,1.55,20.0,428.0,629.89,491.08
2018,1,15,13,0,479.0,182.0,1.3,19.7,432.0,662.56,514.32
2018,1,15,13,15,491.0,173.0,1.15,19.35,423.0,675.31,523.46
2018,1,15,13,30,503.0,164.0,1.0,19.0,414.0,686.04,531.24
2018,1,15,13,45,459.5,166.0,0.85,18.6,386.5,656.03,508.97
2018,1,15,14,0,416.0,168.0,0.7,18.2,359.0,623.37,485.07
2018,1,15,14,15,369.0,163.5,0.65,17.9,325.0,556.86,437.98
2018,1,15,14,30,322.0,159.0,0.6,17.6,291.0,510.31,404.39
2018,1,15,14,45,242.0,151.5,0.55,17.3,246.0,428.42,342.57
2018,1,15,15,0,162.0,144.0,0.5,17.0,201.0,328.14,265.13
2018,1,15,15,15,167.0,128.0,0.5,17.0,181.0,313.68,255.28
2018,1,15,15,30,172.0,112.0,0.5,17.0,161.0,298.35,243.65
2018,1,15,15,45,141.5,95.0,0.65,16.15,131.0,249.82,205.18
2018,1,15,16,0,111.0,78.0,0.8,15.3,101.0,202.06,165.92
2018,1,15,16,15,88.0,61.0,0.85,14.8,76.5,161.34,130.97
2018,1,15,16,30,65.0,44.0,0.9,14.3,52.0,121.12,95.12
2018,1,15,16,45,48.0,28.5,1.0,13.8,33.0,85.54,54.37
2018,1,15,17,0,31.0,13.0,1.1,13.3,14.0,32.77,0.0
2018,1,15,17,15,15.5,6.5,1.05,13.05,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,16,7,15,5.0,4.5,0.5,12.9,4.5,0.0,0.0
2018,1,16,7,30,10.0,9.0,0.5,13.2,9.0,7.68,0.0
2018,1,16,7,45,5.0,20.0,0.45,13.55,20.0,16.53,6.21
2018,1,16,8,0,0.0,31.0,0.4,13.9,31.0,25.48,16.37
2018,1,16,8,15,0.0,45.0,0.45,14.15,45.0,36.57,26.67
2018,1,16,8,30,0.0,59.0,0.5,14.4,59.0,47.98,35.3
2018,1,16,8,45,92.0,81.0,0.6,14.65,107.0,78.1,56.9
2018,1,16,9,0,184.0,103.0,0.7,14.9,155.0,122.25,90.02
2018,1,16,9,15,179.0,119.5,0.8,15.45,176.0,146.67,111.39
2018,1,16,9,30,174.0,136.0,0.9,16.0,197.0,172.51,133.94
2018,1,16,9,45,167.5,153.0,1.0,16.5,216.5,197.9,155.78
2018,1,16,10,0,161.0,170.0,1.1,17.0,236.0,222.81,176.7
2018,1,16,10,15,171.5,180.0,1.1,17.25,255.0,248.63,197.9
2018,1,16,10,30,182.0,190.0,1.1,17.5,274.0,275.47,219.59
2018,1,16,10,45,128.5,191.5,1.1,17.75,252.0,258.05,205.67
2018,1,16,11,0,75.0,193.0,1.1,18.0,230.0,224.42,178.52
2018,1,16,11,15,130.5,204.5,1.05,18.1,271.5,289.84,231.07
2018,1,16,11,30,186.0,216.0,1.0,18.2,313.0,349.62,277.95
2018,1,16,11,45,125.0,217.0,0.95,18.3,282.5,315.26,249.79
2018,1,16,12,0,64.0,218.0,0.9,18.4,252.0,260.97,206.3
2018,1,16,12,15,67.0,217.0,0.85,18.45,253.0,266.51,210.99
2018,1,16,12,30,70.0,216.0,0.8,18.5,254.0,272.14,215.42
2018,1,16,12,45,308.0,186.5,0.8,18.55,349.0,484.97,383.68
2018,1,16,13,0,546.0,157.0,0.8,18.6,444.0,693.73,536.89
2018,1,16,13,15,535.0,153.5,0.9,18.65,428.0,692.66,535.17
2018,1,16,13,30,524.0,150.0,1.0,18.7,412.0,688.96,534.17
2018,1,16,13,45,332.5,157.5,1.1,18.7,321.0,505.14,399.83
2018,1,16,14,0,141.0,165.0,1.2,18.7,230.0,320.02,256.64
2018,1,16,14,15,153.5,170.0,1.15,18.5,237.0,342.48,276.01
2018,1,16,14,30,166.0,175.0,1.1,18.3,244.0,365.79,294.73
2018,1,16,14,45,103.0,142.0,1.05,18.1,183.5,265.68,215.14
2018,1,16,15,0,40.0,109.0,1.0,17.9,123.0,148.63,119.66
2018,1,16,15,15,41.5,107.0,1.0,17.9,120.0,151.22,122.34
2018,1,16,15,30,43.0,105.0,1.0,17.9,117.0,155.48,125.85
2018,1,16,15,45,33.5,91.0,0.85,16.95,99.5,133.04,107.17
2018,1,16,16,0,24.0,77.0,0.7,16.0,82.0,111.25,88.67
2018,1,16,16,15,14.0,60.0,0.75,15.5,62.5,74.11,56.93
2018,1,16,16,30,4.0,43.0,0.8,15.0,43.0,48.62,34.52
2018,1,16,16,45,12.5,27.5,0.85,14.5,28.0,44.3,26.39
2018,1,16,17,0,21.0,12.0,0.9,14.0,13.0,24.96,0.0
2018,1,16,17,15,10.5,6.0,0.9,13.8,6.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,12.4,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,7,15,16.0,6.5,0.7,11.75,7.0,0.0,0.0
2018,1,17,7,30,32.0,13.0,0.8,12.2,14.0,11.1,0.0
2018,1,17,7,45,54.5,29.0,0.9,12.6,34.0,22.86,11.04
2018,1,17,8,0,77.0,45.0,1.0,13.0,54.0,34.92,24.57
2018,1,17,8,15,101.5,61.5,1.05,13.45,79.0,47.12,36.0
2018,1,17,8,30,126.0,78.0,1.1,13.9,104.0,68.72,48.97
2018,1,17,8,45,177.5,93.5,1.15,14.3,139.0,98.47,70.39
2018,1,17,9,0,229.0,109.0,1.2,14.7,174.0,134.95,98.79
2018,1,17,9,15,322.0,114.0,1.2,15.2,220.0,179.0,133.12
2018,1,17,9,30,415.0,119.0,1.2,15.7,266.0,238.36,181.23
2018,1,17,9,45,446.5,126.5,1.2,16.15,299.0,284.83,220.76
2018,1,17,10,0,478.0,134.0,1.2,16.6,332.0,334.37,262.17
2018,1,17,10,15,482.0,144.5,1.15,17.0,356.0,376.59,297.04
2018,1,17,10,30,486.0,155.0,1.1,17.4,380.0,418.55,330.59
2018,1,17,10,45,493.0,162.5,1.05,17.75,400.0,458.89,361.96
2018,1,17,11,0,500.0,170.0,1.0,18.1,420.0,498.87,392.14
2018,1,17,11,15,520.5,169.5,0.9,18.4,437.0,539.24,421.75
2018,1,17,11,30,541.0,169.0,0.8,18.7,454.0,579.74,450.59
2018,1,17,11,45,490.0,180.5,0.65,19.0,441.5,579.22,447.74
2018,1,17,12,0,439.0,192.0,0.5,19.3,429.0,573.45,441.18
2018,1,17,12,15,437.0,196.0,0.55,19.5,432.0,594.91,457.07
2018,1,17,12,30,435.0,200.0,0.6,19.7,435.0,614.66,471.32
2018,1,17,12,45,454.0,194.0,0.65,19.9,436.5,640.07,490.12
2018,1,17,13,0,473.0,188.0,0.7,20.1,438.0,664.26,507.98
2018,1,17,13,15,480.5,180.0,0.85,20.15,427.5,674.25,517.33
2018,1,17,13,30,488.0,172.0,1.0,20.2,417.0,682.15,525.39
2018,1,17,13,45,543.5,149.5,1.15,20.3,411.5,715.26,551.77
2018,1,17,14,0,599.0,127.0,1.3,20.4,406.0,755.33,581.72
2018,1,17,14,15,570.0,124.5,1.25,20.25,377.0,728.01,562.84
2018,1,17,14,30,541.0,122.0,1.2,20.1,348.0,690.01,536.99
2018,1,17,14,45,480.5,121.5,1.1,19.95,309.5,632.38,496.26
2018,1,17,15,0,420.0,121.0,1.0,19.8,271.0,573.83,453.96
2018,1,17,15,15,400.5,107.5,1.0,19.8,237.5,535.26,426.56
2018,1,17,15,30,381.0,94.0,1.0,19.8,204.0,495.43,397.17
2018,1,17,15,45,367.5,81.0,0.75,18.65,173.5,460.57,370.61
2018,1,17,16,0,354.0,68.0,0.5,17.5,143.0,424.88,341.83
2018,1,17,16,15,305.0,55.5,0.55,17.0,109.5,360.72,290.13
2018,1,17,16,30,256.0,43.0,0.6,16.5,76.0,299.15,237.37
2018,1,17,16,45,177.0,29.5,0.65,15.95,48.0,215.06,151.71
2018,1,17,17,0,98.0,16.0,0.7,15.4,20.0,82.49,0.0
2018,1,17,17,15,49.0,8.0,0.7,15.2,10.0,6.83,0.0
2018,1,17,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,18,7,15,35.0,7.5,1.05,10.7,8.5,0.0,0.0
2018,1,18,7,30,70.0,15.0,1.2,11.4,17.0,12.8,0.0
2018,1,18,7,45,120.5,29.5,1.3,12.15,41.0,23.03,11.45
2018,1,18,8,0,171.0,44.0,1.4,12.9,65.0,34.02,23.83
2018,1,18,8,15,210.5,59.0,1.45,13.45,95.5,45.12,34.25
2018,1,18,8,30,250.0,74.0,1.5,14.0,126.0,72.43,48.36
2018,1,18,8,45,275.0,89.0,1.55,14.55,158.0,106.19,72.59
2018,1,18,9,0,300.0,104.0,1.6,15.1,190.0,143.26,102.55
2018,1,18,9,15,318.5,117.5,1.65,15.7,220.5,180.69,134.51
2018,1,18,9,30,337.0,131.0,1.7,16.3,251.0,220.33,168.66
2018,1,18,9,45,309.0,149.5,1.8,16.9,268.0,249.91,195.38
2018,1,18,10,0,281.0,168.0,1.9,17.5,285.0,276.4,218.58
2018,1,18,10,15,299.5,178.0,1.95,17.75,310.5,313.7,249.49
2018,1,18,10,30,318.0,188.0,2.0,18.0,336.0,352.64,281.17
2018,1,18,10,45,290.5,203.5,2.1,18.3,343.5,372.14,296.91
2018,1,18,11,0,263.0,219.0,2.2,18.6,351.0,388.75,309.91
2018,1,18,11,15,274.0,224.0,2.3,18.65,365.5,417.46,332.81
2018,1,18,11,30,285.0,229.0,2.4,18.7,380.0,446.47,355.68
2018,1,18,11,45,274.5,233.5,2.55,18.75,380.5,459.02,365.57
2018,1,18,12,0,264.0,238.0,2.7,18.8,381.0,470.04,374.27
2018,1,18,12,15,307.5,229.0,2.75,18.75,396.0,508.6,405.17
2018,1,18,12,30,351.0,220.0,2.8,18.7,411.0,548.38,436.72
2018,1,18,12,45,437.5,198.0,2.9,18.65,432.5,630.15,500.33
2018,1,18,13,0,524.0,176.0,3.0,18.6,454.0,696.5,551.94
2018,1,18,13,15,525.5,169.0,3.0,18.5,441.5,702.84,557.27
2018,1,18,13,30,527.0,162.0,3.0,18.4,429.0,706.79,561.34
2018,1,18,13,45,541.0,150.5,3.0,18.3,414.0,714.55,568.15
2018,1,18,14,0,555.0,139.0,3.0,18.2,399.0,719.8,573.03
2018,1,18,14,15,493.5,142.5,3.0,17.95,363.5,670.19,537.58
2018,1,18,14,30,432.0,146.0,3.0,17.7,328.0,618.5,499.46
2018,1,18,14,45,399.5,137.0,3.05,17.5,294.5,577.02,469.25
2018,1,18,15,0,367.0,128.0,3.1,17.3,261.0,534.28,437.34
2018,1,18,15,15,310.5,119.0,3.1,17.3,222.5,448.59,370.46
2018,1,18,15,30,254.0,110.0,3.1,17.3,184.0,385.22,319.32
2018,1,18,15,45,191.5,96.0,2.75,16.35,147.0,310.68,258.29
2018,1,18,16,0,129.0,82.0,2.4,15.4,110.0,221.96,184.17
2018,1,18,16,15,105.0,64.5,2.2,14.95,84.0,179.02,147.02
2018,1,18,16,30,81.0,47.0,2.0,14.5,58.0,136.48,109.12
2018,1,18,16,45,54.5,31.0,1.8,14.0,37.0,95.46,67.51
2018,1,18,17,0,28.0,15.0,1.6,13.5,16.0,32.52,0.0
2018,1,18,17,15,14.0,7.5,1.65,13.4,8.0,15.73,0.0
2018,1,18,17,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,7,15,7.5,3.5,1.3,7.95,4.0,0.0,0.0
2018,1,19,7,30,15.0,7.0,1.5,8.5,8.0,5.97,0.0
2018,1,19,7,45,7.5,17.5,1.75,9.05,18.0,14.81,5.65
2018,1,19,8,0,0.0,28.0,2.0,9.6,28.0,23.13,14.68
2018,1,19,8,15,0.0,42.0,2.1,9.9,42.0,34.46,25.26
2018,1,19,8,30,0.0,56.0,2.2,10.2,56.0,45.76,34.0
2018,1,19,8,45,0.0,72.0,2.3,10.5,72.0,58.87,45.46
2018,1,19,9,0,0.0,88.0,2.4,10.8,88.0,72.25,57.01
2018,1,19,9,15,84.5,113.5,2.45,11.05,143.5,118.15,93.04
2018,1,19,9,30,169.0,139.0,2.5,11.3,199.0,172.7,137.25
2018,1,19,9,45,447.0,115.5,2.5,11.55,297.0,274.05,217.38
2018,1,19,10,0,725.0,92.0,2.5,11.8,395.0,401.11,320.09
2018,1,19,10,15,792.0,84.0,2.55,11.95,436.5,468.07,376.9
2018,1,19,10,30,859.0,76.0,2.6,12.1,478.0,539.69,436.57
2018,1,19,10,45,870.5,77.5,2.65,12.3,501.5,594.03,481.37
2018,1,19,11,0,882.0,79.0,2.7,12.5,525.0,647.33,524.23
2018,1,19,11,15,889.0,79.5,2.75,12.6,541.0,690.35,558.64
2018,1,19,11,30,896.0,80.0,2.8,12.7,557.0,735.48,593.03
2018,1,19,11,45,864.5,89.5,2.85,12.8,555.5,766.29,615.19
2018,1,19,12,0,833.0,99.0,2.9,12.9,554.0,786.24,629.46
2018,1,19,12,15,804.0,104.5,2.95,12.85,544.0,798.73,638.78
2018,1,19,12,30,775.0,110.0,3.0,12.8,534.0,811.38,648.43
2018,1,19,12,45,583.0,150.5,3.1,12.8,467.0,712.57,575.84
2018,1,19,13,0,391.0,191.0,3.2,12.8,400.0,594.59,484.02
2018,1,19,13,15,470.0,170.0,3.2,12.7,414.5,653.63,532.76
2018,1,19,13,30,549.0,149.0,3.2,12.6,429.0,711.93,578.8
2018,1,19,13,45,362.0,150.0,3.25,12.5,331.5,546.64,450.16
2018,1,19,14,0,175.0,151.0,3.3,12.4,234.0,353.86,294.37
2018,1,19,14,15,138.0,126.0,3.3,12.2,189.0,271.19,227.71
2018,1,19,14,30,101.0,101.0,3.3,12.0,144.0,207.55,174.63
2018,1,19,14,45,100.5,103.5,3.3,11.85,143.0,211.71,178.59
2018,1,19,15,0,100.0,106.0,3.3,11.7,142.0,216.36,182.78
2018,1,19,15,15,71.0,90.5,3.3,11.7,114.5,171.2,143.94
2018,1,19,15,30,42.0,75.0,3.3,11.7,87.0,111.47,92.22
2018,1,19,15,45,46.0,73.0,2.9,10.95,84.5,115.15,95.68
2018,1,19,16,0,50.0,71.0,2.5,10.2,82.0,120.7,100.32
2018,1,19,16,15,45.0,56.0,2.25,9.6,64.0,99.44,81.33
2018,1,19,16,30,40.0,41.0,2.0,9.0,46.0,91.05,72.66
2018,1,19,16,45,26.0,26.0,1.75,8.45,29.0,48.37,33.07
2018,1,19,17,0,12.0,11.0,1.5,7.9,12.0,22.84,0.0
2018,1,19,17,15,6.0,5.5,1.55,7.75,6.0,8.7,0.0
2018,1,19,17,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,1,20,7,15,106.5,9.0,2.7,5.35,13.0,0.0,0.0
2018,1,20,7,30,213.0,18.0,2.8,5.7,26.0,15.36,0.0
2018,1,20,7,45,364.0,26.5,2.9,6.1,63.0,22.11,11.63
2018,1,20,8,0,515.0,35.0,3.0,6.5,100.0,31.66,22.47
2018,1,20,8,15,594.5,40.5,3.15,7.1,144.0,36.15,27.1
2018,1,20,8,30,674.0,46.0,3.3,7.7,188.0,76.61,40.55
2018,1,20,8,45,723.0,49.0,3.5,8.25,232.0,129.74,74.86
2018,1,20,9,0,772.0,52.0,3.7,8.8,276.0,188.56,123.09
2018,1,20,9,15,803.5,55.0,3.75,9.3,317.0,248.56,177.43
2018,1,20,9,30,835.0,58.0,3.8,9.8,358.0,311.52,235.58
2018,1,20,9,45,857.5,60.0,3.85,10.25,395.0,372.85,292.31
2018,1,20,10,0,880.0,62.0,3.9,10.7,432.0,434.77,348.3
2018,1,20,10,15,894.0,63.5,3.9,11.0,462.0,493.07,400.04
2018,1,20,10,30,908.0,65.0,3.9,11.3,492.0,551.01,449.89
2018,1,20,10,45,918.0,66.0,3.9,11.6,515.5,605.49,495.51
2018,1,20,11,0,928.0,67.0,3.9,11.9,539.0,658.67,538.77
2018,1,20,11,15,933.0,68.0,3.9,12.05,555.0,706.93,577.4
2018,1,20,11,30,938.0,69.0,3.9,12.2,571.0,752.96,612.04
2018,1,20,11,45,939.5,69.5,3.9,12.35,578.5,793.33,641.28
2018,1,20,12,0,941.0,70.0,3.9,12.5,586.0,830.77,668.19
2018,1,20,12,15,936.5,72.0,3.95,12.55,586.0,862.04,690.97
2018,1,20,12,30,932.0,74.0,4.0,12.6,586.0,889.79,711.24
2018,1,20,12,45,923.0,76.0,4.0,12.65,577.5,910.02,725.86
2018,1,20,13,0,914.0,78.0,4.0,12.7,569.0,926.43,737.88
2018,1,20,13,15,906.5,77.0,4.0,12.7,553.0,936.61,745.72
2018,1,20,13,30,899.0,76.0,4.0,12.7,537.0,942.98,751.01
2018,1,20,13,45,878.0,77.0,4.0,12.65,511.5,945.74,754.05
2018,1,20,14,0,857.0,78.0,4.0,12.6,486.0,934.54,747.17
2018,1,20,14,15,851.5,74.5,3.95,12.4,459.5,928.34,744.25
2018,1,20,14,30,846.0,71.0,3.9,12.2,433.0,918.51,738.71
2018,1,20,14,45,824.0,68.5,3.8,12.05,397.0,891.01,719.76
2018,1,20,15,0,802.0,66.0,3.7,11.9,361.0,860.38,698.4
2018,1,20,15,15,762.0,63.5,3.7,11.9,319.0,810.47,662.28
2018,1,20,15,30,722.0,61.0,3.7,11.9,277.0,758.55,623.72
2018,1,20,15,45,653.0,58.0,3.05,10.95,231.0,686.69,567.65
2018,1,20,16,0,584.0,55.0,2.4,10.0,185.0,609.01,504.95
2018,1,20,16,15,535.5,47.0,2.1,9.25,145.5,542.8,449.77
2018,1,20,16,30,487.0,39.0,1.8,8.5,106.0,477.84,391.91
2018,1,20,16,45,359.0,30.0,1.55,7.75,69.0,354.56,274.77
2018,1,20,17,0,231.0,21.0,1.3,7.0,32.0,216.08,0.0
2018,1,20,17,15,115.5,10.5,1.25,6.8,16.0,86.27,0.0
2018,1,20,17,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,4.85,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,4.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,4.65,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,4.65,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,21,7,15,49.5,8.0,0.45,5.15,10.0,6.83,0.0
2018,1,21,7,30,99.0,16.0,0.5,5.6,20.0,13.66,0.0
2018,1,21,7,45,159.5,30.0,0.5,6.05,46.0,23.17,12.79
2018,1,21,8,0,220.0,44.0,0.5,6.5,72.0,33.63,24.35
2018,1,21,8,15,341.5,53.5,0.45,7.2,117.0,40.87,31.46
2018,1,21,8,30,463.0,63.0,0.4,7.9,162.0,76.32,46.92
2018,1,21,8,45,603.0,59.5,0.35,8.6,217.5,121.95,73.12
2018,1,21,9,0,743.0,56.0,0.3,9.3,273.0,186.37,120.88
2018,1,21,9,15,619.0,82.5,0.4,10.2,280.5,227.46,163.5
2018,1,21,9,30,495.0,109.0,0.5,11.1,288.0,251.47,191.16
2018,1,21,9,45,643.0,93.5,0.6,12.0,350.5,327.17,252.56
2018,1,21,10,0,791.0,78.0,0.7,12.9,413.0,414.32,322.73
2018,1,21,10,15,833.0,74.5,0.75,13.3,449.0,477.0,374.42
2018,1,21,10,30,875.0,71.0,0.8,13.7,485.0,539.86,425.03
2018,1,21,10,45,883.5,73.5,0.85,14.15,508.5,593.64,467.25
2018,1,21,11,0,892.0,76.0,0.9,14.6,532.0,646.1,507.22
2018,1,21,11,15,897.5,76.5,1.0,14.75,547.5,692.8,543.12
2018,1,21,11,30,903.0,77.0,1.1,14.9,563.0,737.37,575.89
2018,1,21,11,45,904.0,78.5,1.2,15.05,571.5,777.39,604.07
2018,1,21,12,0,905.0,80.0,1.3,15.2,580.0,814.59,630.23
2018,1,21,12,15,905.5,80.0,1.35,15.2,580.5,846.65,652.54
2018,1,21,12,30,906.0,80.0,1.4,15.2,581.0,875.55,672.74
2018,1,21,12,45,903.0,79.5,1.5,15.25,573.5,897.49,688.84
2018,1,21,13,0,900.0,79.0,1.6,15.3,566.0,915.87,702.71
2018,1,21,13,15,894.0,78.0,1.6,15.15,551.0,927.27,711.23
2018,1,21,13,30,888.0,77.0,1.6,15.0,536.0,934.95,717.45
2018,1,21,13,45,858.5,80.0,1.65,14.9,508.5,932.3,717.41
2018,1,21,14,0,829.0,83.0,1.7,14.8,481.0,915.51,707.89
2018,1,21,14,15,709.5,99.5,1.7,14.6,425.5,833.06,652.24
2018,1,21,14,30,590.0,116.0,1.7,14.4,370.0,740.69,588.57
2018,1,21,14,45,575.5,108.0,1.65,14.15,339.5,715.51,572.33
2018,1,21,15,0,561.0,100.0,1.6,13.9,309.0,687.85,553.31
2018,1,21,15,15,533.5,92.5,1.6,13.9,273.5,646.63,523.66
2018,1,21,15,30,506.0,85.0,1.6,13.9,238.0,603.81,492.09
2018,1,21,15,45,444.5,77.5,1.2,12.85,197.0,523.86,430.06
2018,1,21,16,0,383.0,70.0,0.8,11.8,156.0,453.29,373.52
2018,1,21,16,15,353.0,57.5,0.85,11.5,123.5,403.27,332.7
2018,1,21,16,30,323.0,45.0,0.9,11.2,91.0,354.21,289.68
2018,1,21,16,45,196.5,32.0,0.9,10.9,57.0,233.95,181.0
2018,1,21,17,0,70.0,19.0,0.9,10.6,23.0,89.39,0.0
2018,1,21,17,15,35.0,9.5,0.9,10.6,11.5,31.58,0.0
2018,1,21,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
