Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,14,45,876.0,83.5,2.45,12.65,546.5,998.46,776.24
2018,2,21,15,0,859.0,82.0,2.5,12.5,509.0,972.72,761.28
2018,2,21,15,15,836.5,79.0,2.5,12.5,465.5,936.35,737.92
2018,2,21,15,30,814.0,76.0,2.5,12.5,422.0,897.06,712.25
2018,2,21,15,45,780.0,73.0,2.3,11.9,374.5,844.53,676.27
2018,2,21,16,0,746.0,70.0,2.1,11.3,327.0,790.24,638.15
2018,2,21,16,15,689.5,66.5,1.8,10.5,276.5,721.67,587.68
2018,2,21,16,30,633.0,63.0,1.5,9.7,226.0,647.64,531.1
2018,2,21,16,45,549.0,56.5,1.25,8.9,176.0,549.16,453.33
2018,2,21,17,0,465.0,50.0,1.0,8.1,126.0,454.57,374.99
2018,2,21,17,15,348.5,39.0,1.0,7.8,84.5,337.28,272.71
2018,2,21,17,30,232.0,28.0,1.0,7.5,43.0,216.36,110.26
2018,2,21,17,45,122.0,15.0,1.0,7.15,22.5,87.77,0.0
2018,2,21,18,0,12.0,2.0,1.0,6.8,2.0,0.0,0.0
2018,2,21,18,15,6.0,1.0,1.0,6.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,22,6,45,37.5,8.0,1.65,4.85,9.5,0.0,0.0
2018,2,22,7,0,75.0,16.0,1.8,5.4,19.0,13.66,0.0
2018,2,22,7,15,68.0,30.5,2.05,5.75,36.0,23.76,13.92
2018,2,22,7,30,61.0,45.0,2.3,6.1,53.0,35.34,26.06
2018,2,22,7,45,48.0,66.5,2.55,6.45,74.5,51.67,41.43
2018,2,22,8,0,35.0,88.0,2.8,6.8,96.0,67.01,55.72
2018,2,22,8,15,54.5,109.5,2.95,7.1,125.5,82.24,69.66
2018,2,22,8,30,74.0,131.0,3.1,7.4,155.0,102.92,82.17
2018,2,22,8,45,94.0,152.0,3.25,7.7,187.0,128.58,101.91
2018,2,22,9,0,114.0,173.0,3.4,8.0,219.0,157.46,125.28
2018,2,22,9,15,207.0,184.5,3.5,8.45,279.5,201.08,158.93
2018,2,22,9,30,300.0,196.0,3.6,8.9,340.0,258.55,205.54
2018,2,22,9,45,455.5,176.0,3.7,9.3,414.5,327.41,261.51
2018,2,22,10,0,611.0,156.0,3.8,9.7,489.0,414.07,333.11
2018,2,22,10,15,483.5,200.0,3.95,10.0,473.0,426.64,346.56
2018,2,22,10,30,356.0,244.0,4.1,10.3,457.0,421.13,343.63
2018,2,22,10,45,459.0,227.0,4.2,10.65,513.5,500.73,408.68
2018,2,22,11,0,562.0,210.0,4.3,11.0,570.0,581.52,473.75
2018,2,22,11,15,473.0,245.0,4.4,11.15,553.5,584.98,475.7
2018,2,22,11,30,384.0,280.0,4.5,11.3,537.0,567.52,461.28
2018,2,22,11,45,348.0,295.0,4.65,11.45,530.5,575.77,467.55
2018,2,22,12,0,312.0,310.0,4.8,11.6,524.0,580.45,470.7
2018,2,22,12,15,305.0,312.5,4.95,11.6,522.0,593.74,481.55
2018,2,22,12,30,298.0,315.0,5.1,11.6,520.0,605.43,491.12
2018,2,22,12,45,336.5,299.0,5.2,11.55,528.0,637.25,517.7
2018,2,22,13,0,375.0,283.0,5.3,11.5,536.0,668.96,544.17
2018,2,22,13,15,574.0,213.5,5.4,11.35,591.5,816.23,663.0
2018,2,22,13,30,773.0,144.0,5.5,11.2,647.0,955.21,768.65
2018,2,22,13,45,784.5,134.5,5.65,11.1,630.0,967.13,778.84
2018,2,22,14,0,796.0,125.0,5.8,11.0,613.0,968.02,781.84
2018,2,22,14,15,624.0,158.0,5.8,10.8,529.0,847.07,692.77
2018,2,22,14,30,452.0,191.0,5.8,10.6,445.0,706.29,584.52
2018,2,22,14,45,268.0,200.0,5.8,10.35,348.0,512.39,428.76
2018,2,22,15,0,84.0,209.0,5.8,10.1,251.0,302.77,253.23
2018,2,22,15,15,67.0,186.5,5.8,10.1,218.0,261.69,219.5
2018,2,22,15,30,50.0,164.0,5.8,10.1,185.0,220.65,185.06
2018,2,22,15,45,32.0,115.0,5.65,9.55,128.0,144.92,120.93
2018,2,22,16,0,14.0,66.0,5.5,9.0,71.0,73.19,58.83
2018,2,22,16,15,103.5,72.5,5.2,8.65,100.0,173.48,149.44
2018,2,22,16,30,193.0,79.0,4.9,8.3,129.0,274.61,238.16
2018,2,22,16,45,181.5,66.5,4.6,7.9,105.5,245.27,211.55
2018,2,22,17,0,170.0,54.0,4.3,7.5,82.0,216.8,184.69
2018,2,22,17,15,117.5,39.0,4.2,7.2,55.0,155.89,127.64
2018,2,22,17,30,65.0,24.0,4.1,6.9,28.0,92.06,50.62
2018,2,22,17,45,37.0,13.0,3.95,6.65,15.0,33.84,0.0
2018,2,22,18,0,9.0,2.0,3.8,6.4,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.85,6.3,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,5.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,5.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,5.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,4.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.35,3.7,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,3.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.55,2.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.45,0.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,0.85,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,23,6,45,108.5,10.0,2.05,2.1,15.0,8.54,0.0
2018,2,23,7,0,217.0,20.0,2.2,2.7,30.0,16.94,0.0
2018,2,23,7,15,374.5,30.0,2.5,3.35,73.0,24.97,15.49
2018,2,23,7,30,532.0,40.0,2.8,4.0,116.0,33.05,24.29
2018,2,23,7,45,616.0,45.5,3.1,4.65,167.0,40.36,31.43
2018,2,23,8,0,700.0,51.0,3.4,5.3,218.0,44.82,35.73
2018,2,23,8,15,751.0,56.0,3.55,5.8,271.0,48.67,39.3
2018,2,23,8,30,802.0,61.0,3.7,6.3,324.0,91.45,51.15
2018,2,23,8,45,836.5,63.5,3.85,6.75,374.5,153.14,90.16
2018,2,23,9,0,871.0,66.0,4.0,7.2,425.0,218.85,144.52
2018,2,23,9,15,894.0,68.0,4.1,7.6,470.5,287.56,207.04
2018,2,23,9,30,917.0,70.0,4.2,8.0,516.0,354.93,269.74
2018,2,23,9,45,934.0,71.5,4.25,8.35,556.5,421.12,331.04
2018,2,23,10,0,951.0,73.0,4.3,8.7,597.0,487.79,391.2
2018,2,23,10,15,962.0,75.0,4.35,9.0,631.0,552.17,447.81
2018,2,23,10,30,973.0,77.0,4.4,9.3,665.0,615.76,501.95
2018,2,23,10,45,980.5,78.0,4.45,9.55,691.0,675.17,551.29
2018,2,23,11,0,988.0,79.0,4.5,9.8,717.0,732.82,597.86
2018,2,23,11,15,993.0,79.5,4.5,10.0,735.0,786.18,639.44
2018,2,23,11,30,998.0,80.0,4.5,10.2,753.0,837.01,676.16
2018,2,23,11,45,1000.0,81.0,4.5,10.45,763.0,883.27,708.99
2018,2,23,12,0,1002.0,82.0,4.5,10.7,773.0,926.34,739.22
2018,2,23,12,15,1000.0,83.0,4.5,10.8,773.5,962.59,764.76
2018,2,23,12,30,998.0,84.0,4.5,10.9,774.0,995.05,787.56
2018,2,23,12,45,992.5,85.5,4.5,11.05,766.0,1020.96,805.56
2018,2,23,13,0,987.0,87.0,4.5,11.2,758.0,1042.72,820.75
2018,2,23,13,15,982.0,86.5,4.5,11.25,742.0,1058.43,832.11
2018,2,23,13,30,977.0,86.0,4.5,11.3,726.0,1069.89,840.71
2018,2,23,13,45,969.5,85.5,4.45,11.35,702.0,1074.62,844.26
2018,2,23,14,0,962.0,85.0,4.4,11.4,678.0,1075.11,845.07
2018,2,23,14,15,951.5,83.0,4.35,11.3,646.0,1066.51,840.21
2018,2,23,14,30,941.0,81.0,4.3,11.2,614.0,1053.78,832.67
2018,2,23,14,45,925.0,79.0,4.25,11.1,575.0,1031.62,818.61
2018,2,23,15,0,909.0,77.0,4.2,11.0,536.0,1005.76,802.02
2018,2,23,15,15,888.0,74.5,4.2,11.0,492.0,981.71,786.94
2018,2,23,15,30,867.0,72.0,4.2,11.0,448.0,943.45,761.34
2018,2,23,15,45,836.5,69.0,3.8,10.45,399.0,892.89,725.42
2018,2,23,16,0,806.0,66.0,3.4,9.9,350.0,840.29,687.25
2018,2,23,16,15,760.5,61.5,2.95,8.95,298.0,771.09,635.93
2018,2,23,16,30,715.0,57.0,2.5,8.0,246.0,701.6,582.39
2018,2,23,16,45,644.0,50.5,2.0,7.05,194.0,609.69,508.36
2018,2,23,17,0,573.0,44.0,1.5,6.1,142.0,529.71,440.15
2018,2,23,17,15,451.0,36.0,1.45,5.55,97.0,408.1,335.15
2018,2,23,17,30,329.0,28.0,1.4,5.0,52.0,286.33,181.92
2018,2,23,17,45,175.5,15.5,1.4,4.5,27.0,121.11,0.0
2018,2,23,18,0,22.0,3.0,1.4,4.0,2.0,0.0,0.0
2018,2,23,18,15,11.0,1.5,1.35,3.8,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.95,1.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.85,1.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.75,2.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,24,6,45,104.0,11.5,0.65,3.85,16.5,9.82,0.0
2018,2,24,7,0,208.0,23.0,0.6,4.4,33.0,19.64,0.0
2018,2,24,7,15,350.5,33.0,0.65,5.2,74.5,27.48,17.88
2018,2,24,7,30,493.0,43.0,0.7,6.0,116.0,35.37,26.3
2018,2,24,7,45,572.5,51.0,0.8,6.8,166.5,41.27,32.09
2018,2,24,8,0,652.0,59.0,0.9,7.6,217.0,47.16,37.6
2018,2,24,8,15,703.0,64.0,1.0,8.35,268.5,50.43,40.55
2018,2,24,8,30,754.0,69.0,1.1,9.1,320.0,96.14,55.71
2018,2,24,8,45,786.5,72.5,1.2,9.85,368.5,155.46,92.83
2018,2,24,9,0,819.0,76.0,1.3,10.6,417.0,218.65,143.8
2018,2,24,9,15,841.0,79.0,1.5,11.1,461.5,282.34,200.25
2018,2,24,9,30,863.0,82.0,1.7,11.6,506.0,347.95,259.31
2018,2,24,9,45,879.0,84.0,1.85,12.1,544.5,412.0,316.47
2018,2,24,10,0,895.0,86.0,2.0,12.6,583.0,476.57,372.52
2018,2,24,10,15,884.5,94.0,2.2,12.9,608.5,534.1,421.96
2018,2,24,10,30,874.0,102.0,2.4,13.2,634.0,588.74,467.52
2018,2,24,10,45,880.0,103.5,2.6,13.55,657.5,643.95,512.09
2018,2,24,11,0,886.0,105.0,2.8,13.9,681.0,697.51,554.24
2018,2,24,11,15,906.5,101.5,3.0,14.05,704.0,749.08,594.75
2018,2,24,11,30,927.0,98.0,3.2,14.2,727.0,803.96,635.17
2018,2,24,11,45,929.0,98.5,3.45,14.35,736.0,847.04,666.47
2018,2,24,12,0,931.0,99.0,3.7,14.5,745.0,887.15,695.65
2018,2,24,12,15,930.5,99.0,3.85,14.45,745.5,921.41,720.62
2018,2,24,12,30,930.0,99.0,4.0,14.4,746.0,952.19,743.22
2018,2,24,12,45,880.5,114.0,4.2,14.35,722.0,961.3,750.94
2018,2,24,13,0,831.0,129.0,4.4,14.3,698.0,954.82,748.36
2018,2,24,13,15,778.5,144.0,4.5,14.1,668.0,946.91,744.75
2018,2,24,13,30,726.0,159.0,4.6,13.9,638.0,927.98,733.31
2018,2,24,13,45,781.0,136.5,4.65,13.7,635.5,967.7,763.89
2018,2,24,14,0,836.0,114.0,4.7,13.5,633.0,997.24,786.89
2018,2,24,14,15,746.0,132.5,4.7,13.15,579.5,940.8,748.37
2018,2,24,14,30,656.0,151.0,4.7,12.8,526.0,873.48,701.85
2018,2,24,14,45,486.5,179.5,4.7,12.45,448.0,727.5,593.94
2018,2,24,15,0,317.0,208.0,4.7,12.1,370.0,571.68,471.98
2018,2,24,15,15,282.0,194.0,4.7,12.1,329.0,519.76,432.11
2018,2,24,15,30,247.0,180.0,4.7,12.1,288.0,467.74,391.03
2018,2,24,15,45,279.5,155.0,4.55,11.35,264.5,463.66,391.05
2018,2,24,16,0,312.0,130.0,4.4,10.6,241.0,456.13,387.82
2018,2,24,16,15,215.0,114.0,4.0,10.15,185.5,345.18,294.52
2018,2,24,16,30,118.0,98.0,3.6,9.7,130.0,222.72,189.63
2018,2,24,16,45,80.0,77.0,3.25,9.25,96.5,164.01,138.35
2018,2,24,17,0,42.0,56.0,2.9,8.8,63.0,93.94,76.48
2018,2,24,17,15,26.5,38.0,2.75,8.55,42.0,61.14,46.65
2018,2,24,17,30,11.0,20.0,2.6,8.3,21.0,26.85,13.09
2018,2,24,17,45,7.5,10.5,2.45,8.1,11.0,13.57,0.0
2018,2,24,18,0,4.0,1.0,2.3,7.9,1.0,0.0,0.0
2018,2,24,18,15,2.0,0.5,2.25,7.8,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,25,6,45,116.5,11.5,1.25,4.2,17.5,9.82,0.0
2018,2,25,7,0,233.0,23.0,1.3,4.9,35.0,19.51,0.0
2018,2,25,7,15,374.5,33.0,1.35,5.6,78.0,27.41,18.03
2018,2,25,7,30,516.0,43.0,1.4,6.3,121.0,35.34,26.28
2018,2,25,7,45,595.0,49.0,1.5,7.0,171.5,39.64,30.58
2018,2,25,8,0,674.0,55.0,1.6,7.7,222.0,47.93,38.29
2018,2,25,8,15,723.5,60.0,1.9,8.65,274.0,51.62,41.56
2018,2,25,8,30,773.0,65.0,2.2,9.6,326.0,94.44,53.3
2018,2,25,8,45,806.5,68.5,2.45,10.5,376.0,155.16,91.61
2018,2,25,9,0,840.0,72.0,2.7,11.4,426.0,219.85,144.13
2018,2,25,9,15,864.5,74.0,2.8,12.0,471.5,284.63,201.76
2018,2,25,9,30,889.0,76.0,2.9,12.6,517.0,353.4,263.65
2018,2,25,9,45,906.5,78.0,2.95,13.2,557.5,418.76,322.1
2018,2,25,10,0,924.0,80.0,3.0,13.8,598.0,484.72,379.35
2018,2,25,10,15,935.5,81.5,3.05,14.2,631.0,547.52,432.6
2018,2,25,10,30,947.0,83.0,3.1,14.6,664.0,609.62,483.47
2018,2,25,10,45,954.5,84.5,3.15,14.95,690.0,668.32,530.2
2018,2,25,11,0,962.0,86.0,3.2,15.3,716.0,725.33,574.23
2018,2,25,11,15,967.0,86.5,3.2,15.55,733.5,777.61,613.42
2018,2,25,11,30,972.0,87.0,3.2,15.8,751.0,827.44,647.84
2018,2,25,11,45,974.0,87.5,3.25,16.05,760.5,872.21,678.59
2018,2,25,12,0,976.0,88.0,3.3,16.3,770.0,913.86,706.95
2018,2,25,12,15,973.5,89.0,3.35,16.4,770.0,948.85,730.96
2018,2,25,12,30,971.0,90.0,3.4,16.5,770.0,980.11,752.41
2018,2,25,12,45,966.5,90.5,3.4,16.6,762.0,1005.11,769.25
2018,2,25,13,0,962.0,91.0,3.4,16.7,754.0,1026.07,783.46
2018,2,25,13,15,957.5,90.5,3.4,16.7,738.0,1041.79,794.55
2018,2,25,13,30,953.0,90.0,3.4,16.7,722.0,1053.37,803.03
2018,2,25,13,45,944.5,89.0,3.4,16.65,697.5,1056.23,805.99
2018,2,25,14,0,936.0,88.0,3.4,16.6,673.0,1054.89,806.36
2018,2,25,14,15,925.5,86.0,3.35,16.45,641.5,1046.18,801.83
2018,2,25,14,30,915.0,84.0,3.3,16.3,610.0,1033.44,794.77
2018,2,25,14,45,899.5,82.0,3.25,16.15,572.0,1011.85,781.77
2018,2,25,15,0,884.0,80.0,3.2,16.0,534.0,997.8,774.15
2018,2,25,15,15,863.0,77.5,3.2,16.0,490.5,962.9,751.89
2018,2,25,15,30,842.0,75.0,3.2,16.0,447.0,924.94,727.39
2018,2,25,15,45,812.5,71.5,2.9,15.15,398.5,875.04,693.99
2018,2,25,16,0,783.0,68.0,2.6,14.3,350.0,823.14,658.34
2018,2,25,16,15,740.0,63.0,2.3,13.15,299.0,755.98,610.89
2018,2,25,16,30,697.0,58.0,2.0,12.0,248.0,688.52,561.26
2018,2,25,16,45,628.5,52.5,1.65,10.85,197.0,607.89,498.55
2018,2,25,17,0,560.0,47.0,1.3,9.7,146.0,523.8,429.75
2018,2,25,17,15,441.5,38.0,1.3,9.1,100.5,403.59,328.91
2018,2,25,17,30,323.0,29.0,1.3,8.5,55.0,287.74,200.29
2018,2,25,17,45,172.5,16.5,1.3,7.85,29.0,120.12,0.0
2018,2,25,18,0,22.0,4.0,1.3,7.2,3.0,0.0,0.0
2018,2,25,18,15,11.0,2.0,1.25,6.9,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,1.75,7.1,3.0,2.56,0.0
2018,2,26,7,0,0.0,6.0,1.9,7.3,6.0,4.92,0.0
2018,2,26,7,15,0.0,12.0,2.0,7.45,12.0,9.86,2.89
2018,2,26,7,30,0.0,18.0,2.1,7.6,18.0,14.81,7.71
2018,2,26,7,45,0.0,37.0,2.2,7.7,37.0,30.56,22.27
2018,2,26,8,0,0.0,56.0,2.3,7.8,56.0,46.2,36.7
2018,2,26,8,15,4.5,81.5,2.4,7.9,83.0,65.74,54.52
2018,2,26,8,30,9.0,107.0,2.5,8.0,110.0,85.91,69.13
2018,2,26,8,45,5.5,97.0,2.6,8.1,99.0,79.91,63.79
2018,2,26,9,0,2.0,87.0,2.7,8.2,88.0,72.3,57.19
2018,2,26,9,15,1.0,98.5,2.7,8.25,99.0,81.67,65.12
2018,2,26,9,30,0.0,110.0,2.7,8.3,110.0,91.0,72.93
2018,2,26,9,45,1.0,132.5,2.75,8.35,133.0,110.08,88.91
2018,2,26,10,0,2.0,155.0,2.8,8.4,156.0,129.59,105.13
2018,2,26,10,15,1.0,111.0,2.85,8.45,111.5,92.9,73.91
2018,2,26,10,30,0.0,67.0,2.9,8.5,67.0,55.65,42.14
2018,2,26,10,45,0.0,62.5,2.95,8.6,62.5,51.92,38.89
2018,2,26,11,0,0.0,58.0,3.0,8.7,58.0,48.18,35.63
2018,2,26,11,15,0.0,81.5,3.05,8.8,81.5,67.83,52.26
2018,2,26,11,30,0.0,105.0,3.1,8.9,105.0,87.69,68.94
2018,2,26,11,45,1.0,129.5,3.2,8.95,130.0,109.66,87.35
2018,2,26,12,0,2.0,154.0,3.3,9.0,155.0,132.18,106.11
2018,2,26,12,15,2.0,143.5,3.4,9.1,144.5,123.19,98.55
2018,2,26,12,30,2.0,133.0,3.5,9.2,134.0,114.14,90.99
2018,2,26,12,45,3.5,149.5,3.55,9.25,151.5,130.48,104.72
2018,2,26,13,0,5.0,166.0,3.6,9.3,169.0,147.29,118.8
2018,2,26,13,15,2.5,134.0,3.7,9.35,135.5,116.15,92.78
2018,2,26,13,30,0.0,102.0,3.8,9.4,102.0,85.31,66.87
2018,2,26,13,45,4.5,119.5,3.85,9.45,122.5,105.46,84.18
2018,2,26,14,0,9.0,137.0,3.9,9.5,143.0,126.29,102.0
2018,2,26,14,15,7.5,151.0,3.95,9.4,155.5,138.55,112.41
2018,2,26,14,30,6.0,165.0,4.0,9.3,168.0,151.66,123.58
2018,2,26,14,45,68.0,187.0,4.05,9.2,222.0,254.64,212.61
2018,2,26,15,0,130.0,209.0,4.1,9.1,276.0,366.5,307.05
2018,2,26,15,15,94.0,188.5,4.1,9.1,235.0,288.07,241.98
2018,2,26,15,30,58.0,168.0,4.1,9.1,194.0,231.08,193.95
2018,2,26,15,45,113.5,143.5,3.9,8.7,187.5,273.3,232.48
2018,2,26,16,0,169.0,119.0,3.7,8.3,181.0,311.24,266.89
2018,2,26,16,15,128.0,108.0,3.3,7.9,151.0,241.68,207.51
2018,2,26,16,30,87.0,97.0,2.9,7.5,121.0,193.84,165.56
2018,2,26,16,45,73.0,80.0,2.55,7.05,97.5,161.62,137.21
2018,2,26,17,0,59.0,63.0,2.2,6.6,74.0,130.23,108.83
2018,2,26,17,15,34.5,44.0,2.05,6.3,50.0,76.03,60.15
2018,2,26,17,30,10.0,25.0,1.9,6.0,26.0,34.55,20.52
2018,2,26,17,45,8.5,14.0,1.7,5.7,14.5,17.17,0.0
2018,2,26,18,0,7.0,3.0,1.5,5.4,3.0,0.0,0.0
2018,2,26,18,15,3.5,1.5,1.45,5.3,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,6,45,2.0,9.5,1.6,3.95,9.5,8.11,0.0
2018,2,27,7,0,4.0,19.0,1.8,4.3,19.0,15.59,1.77
2018,2,27,7,15,24.0,38.5,1.95,4.65,42.0,30.54,21.24
2018,2,27,7,30,44.0,58.0,2.1,5.0,65.0,45.19,35.44
2018,2,27,7,45,94.0,78.5,2.25,5.35,100.5,59.35,48.84
2018,2,27,8,0,144.0,99.0,2.4,5.7,136.0,73.94,62.39
2018,2,27,8,15,352.5,95.5,2.45,6.2,211.5,69.01,57.84
2018,2,27,8,30,561.0,92.0,2.5,6.7,287.0,100.69,65.22
2018,2,27,8,45,606.0,97.5,2.5,7.25,335.0,151.62,98.52
2018,2,27,9,0,651.0,103.0,2.5,7.8,383.0,208.28,144.51
2018,2,27,9,15,734.0,98.0,2.5,8.3,444.5,271.13,197.96
2018,2,27,9,30,817.0,93.0,2.5,8.8,506.0,345.89,262.82
2018,2,27,9,45,870.5,85.5,2.55,9.35,555.5,413.0,322.13
2018,2,27,10,0,924.0,78.0,2.6,9.9,605.0,485.04,384.25
2018,2,27,10,15,937.5,79.0,2.65,10.35,639.0,548.4,438.28
2018,2,27,10,30,951.0,80.0,2.7,10.8,673.0,611.24,490.05
2018,2,27,10,45,960.5,80.5,2.75,11.2,699.5,670.36,537.38
2018,2,27,11,0,970.0,81.0,2.8,11.6,726.0,727.95,582.09
2018,2,27,11,15,975.5,82.0,2.85,11.85,744.5,781.42,622.33
2018,2,27,11,30,981.0,83.0,2.9,12.1,763.0,832.47,658.15
2018,2,27,11,45,985.0,83.0,2.95,12.4,773.0,878.6,689.96
2018,2,27,12,0,989.0,83.0,3.0,12.7,783.0,921.7,719.39
2018,2,27,12,15,989.0,83.5,3.05,12.8,784.5,958.65,744.91
2018,2,27,12,30,989.0,84.0,3.1,12.9,786.0,991.94,767.9
2018,2,27,12,45,985.5,84.5,3.15,13.05,778.0,1018.2,785.93
2018,2,27,13,0,982.0,85.0,3.2,13.2,770.0,1040.39,801.33
2018,2,27,13,15,977.0,84.5,3.2,13.2,754.0,1055.82,812.27
2018,2,27,13,30,972.0,84.0,3.2,13.2,738.0,1067.01,820.54
2018,2,27,13,45,964.5,83.5,3.15,13.25,714.0,1071.47,823.82
2018,2,27,14,0,957.0,83.0,3.1,13.3,690.0,1071.66,824.46
2018,2,27,14,15,945.5,82.0,3.05,13.15,658.0,1063.03,819.92
2018,2,27,14,30,934.0,81.0,3.0,13.0,626.0,1050.31,812.84
2018,2,27,14,45,918.5,79.5,2.95,12.9,587.5,1029.04,799.88
2018,2,27,15,0,903.0,78.0,2.9,12.8,549.0,1004.09,784.51
2018,2,27,15,15,882.5,76.0,2.9,12.8,505.0,981.06,770.67
2018,2,27,15,30,862.0,74.0,2.9,12.8,461.0,943.75,746.58
2018,2,27,15,45,834.5,70.5,2.6,12.25,412.5,895.1,713.04
2018,2,27,16,0,807.0,67.0,2.3,11.7,364.0,844.3,677.28
2018,2,27,16,15,766.0,62.5,2.0,10.75,312.0,778.67,630.44
2018,2,27,16,30,725.0,58.0,1.7,9.8,260.0,712.54,581.44
2018,2,27,16,45,659.5,52.5,1.4,8.85,208.0,625.53,514.05
2018,2,27,17,0,594.0,47.0,1.1,7.9,156.0,549.52,451.75
2018,2,27,17,15,480.0,39.0,1.1,7.45,109.0,432.11,353.86
2018,2,27,17,30,366.0,31.0,1.1,7.0,62.0,322.11,238.64
2018,2,27,17,45,207.0,18.5,1.15,6.55,33.5,143.02,0.0
2018,2,27,18,0,48.0,6.0,1.2,6.1,5.0,0.0,0.0
2018,2,27,18,15,24.0,3.0,1.15,6.0,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,3.15,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,2,28,6,15,9.0,1.5,0.9,3.55,1.0,0.0,0.0
2018,2,28,6,30,18.0,3.0,1.0,4.1,2.0,0.0,0.0
2018,2,28,6,45,158.5,14.5,1.05,4.7,24.0,12.38,0.0
2018,2,28,7,0,299.0,26.0,1.1,5.3,46.0,21.98,7.28
2018,2,28,7,15,423.0,34.5,1.2,6.1,90.0,28.51,19.51
2018,2,28,7,30,547.0,43.0,1.3,6.9,134.0,35.15,26.21
2018,2,28,7,45,617.5,49.0,1.45,7.7,184.5,43.0,33.65
2018,2,28,8,0,688.0,55.0,1.6,8.5,235.0,47.74,38.02
2018,2,28,8,15,610.0,74.5,1.55,9.2,258.0,57.24,46.56
2018,2,28,8,30,532.0,94.0,1.5,9.9,281.0,100.98,65.31
2018,2,28,8,45,486.0,119.0,1.5,10.55,308.5,151.69,102.44
2018,2,28,9,0,440.0,144.0,1.5,11.2,336.0,198.57,143.26
2018,2,28,9,15,586.0,127.5,1.5,11.7,410.0,258.87,189.93
2018,2,28,9,30,732.0,111.0,1.5,12.2,484.0,332.85,249.98
2018,2,28,9,45,566.5,168.0,1.55,12.7,469.5,364.9,283.17
2018,2,28,10,0,401.0,225.0,1.6,13.2,455.0,374.48,295.26
2018,2,28,10,15,422.5,234.0,1.7,13.55,488.5,427.45,338.23
2018,2,28,10,30,444.0,243.0,1.8,13.9,522.0,477.4,377.83
2018,2,28,10,45,421.0,261.0,1.9,14.2,533.5,509.66,402.99
2018,2,28,11,0,398.0,279.0,2.0,14.5,545.0,529.83,418.62
2018,2,28,11,15,450.5,267.0,2.1,14.7,575.5,591.49,466.01
2018,2,28,11,30,503.0,255.0,2.2,14.9,606.0,646.87,508.07
2018,2,28,11,45,485.5,266.0,2.25,15.05,608.5,670.88,525.26
2018,2,28,12,0,468.0,277.0,2.3,15.2,611.0,691.95,540.32
2018,2,28,12,15,516.5,257.0,2.4,15.25,626.0,736.93,574.77
2018,2,28,12,30,565.0,237.0,2.5,15.3,641.0,781.89,608.84
2018,2,28,12,45,726.0,173.0,2.55,15.3,686.5,892.51,689.43
2018,2,28,13,0,887.0,109.0,2.6,15.3,732.0,978.31,748.3
2018,2,28,13,15,823.0,129.5,2.65,15.25,698.0,970.39,743.18
2018,2,28,13,30,759.0,150.0,2.7,15.2,664.0,953.1,732.69
2018,2,28,13,45,773.5,138.5,2.7,15.1,647.0,965.59,742.62
2018,2,28,14,0,788.0,127.0,2.7,15.0,630.0,967.23,744.97
2018,2,28,14,15,735.0,135.5,2.7,14.8,587.5,935.91,725.06
2018,2,28,14,30,682.0,144.0,2.7,14.6,545.0,893.73,697.72
2018,2,28,14,45,702.5,127.0,2.7,14.4,517.5,891.71,698.74
2018,2,28,15,0,723.0,110.0,2.7,14.2,490.0,885.25,696.38
2018,2,28,15,15,581.0,131.5,2.7,14.2,421.0,764.04,610.52
2018,2,28,15,30,439.0,153.0,2.7,14.2,352.0,636.5,516.75
2018,2,28,15,45,348.5,149.5,2.55,13.6,297.0,518.85,427.63
2018,2,28,16,0,258.0,146.0,2.4,13.0,242.0,427.98,355.84
2018,2,28,16,15,301.5,119.5,2.15,12.4,216.5,426.38,357.33
2018,2,28,16,30,345.0,93.0,1.9,11.8,191.0,439.67,368.96
2018,2,28,16,45,234.5,81.5,1.65,11.25,142.0,307.57,259.22
2018,2,28,17,0,124.0,70.0,1.4,10.7,93.0,189.7,158.26
2018,2,28,17,15,88.0,50.5,1.3,10.35,64.5,136.81,111.24
2018,2,28,17,30,52.0,31.0,1.2,10.0,36.0,85.34,61.29
2018,2,28,17,45,34.0,17.5,1.1,9.65,20.0,35.83,0.0
2018,2,28,18,0,16.0,4.0,1.0,9.3,4.0,0.0,0.0
2018,2,28,18,15,8.0,2.0,0.95,9.25,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,1,6,15,1.5,0.0,3.75,10.05,0.0,0.0,0.0
2018,3,1,6,30,3.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,1,6,45,3.0,2.0,4.0,10.4,2.0,1.71,0.0
2018,3,1,7,0,3.0,4.0,4.1,10.6,4.0,3.37,0.0
2018,3,1,7,15,27.5,9.5,4.3,10.8,14.0,7.8,1.14
2018,3,1,7,30,52.0,15.0,4.5,11.0,24.0,12.21,5.27
2018,3,1,7,45,26.0,20.0,4.7,11.2,24.5,16.97,9.69
2018,3,1,8,0,0.0,25.0,4.9,11.4,25.0,20.6,13.03
2018,3,1,8,15,0.0,26.5,5.15,11.55,26.5,21.84,14.16
2018,3,1,8,30,0.0,28.0,5.4,11.7,28.0,23.1,14.37
2018,3,1,8,45,0.5,39.5,5.65,11.9,39.5,32.7,22.58
2018,3,1,9,0,1.0,51.0,5.9,12.1,51.0,42.4,30.78
2018,3,1,9,15,14.5,91.5,6.0,12.2,98.5,79.85,62.1
2018,3,1,9,30,28.0,132.0,6.1,12.3,146.0,118.55,94.34
2018,3,1,9,45,16.0,133.0,6.2,12.45,141.0,116.21,92.51
2018,3,1,10,0,4.0,134.0,6.3,12.6,136.0,113.07,89.82
2018,3,1,10,15,86.5,170.5,6.4,12.65,225.0,193.66,156.9
2018,3,1,10,30,169.0,207.0,6.5,12.7,314.0,279.03,227.83
2018,3,1,10,45,229.5,242.5,6.6,12.75,393.5,367.97,300.92
2018,3,1,11,0,290.0,278.0,6.7,12.8,473.0,457.68,373.81
2018,3,1,11,15,251.5,303.5,6.7,12.8,476.0,474.13,386.3
2018,3,1,11,30,213.0,329.0,6.7,12.8,479.0,474.56,386.01
2018,3,1,11,45,139.5,304.0,6.7,12.8,402.5,405.15,329.58
2018,3,1,12,0,66.0,279.0,6.7,12.8,326.0,313.35,254.26
2018,3,1,12,15,48.5,265.0,6.65,12.8,299.5,288.91,234.18
2018,3,1,12,30,31.0,251.0,6.6,12.8,273.0,262.77,212.51
2018,3,1,12,45,15.5,192.5,6.55,12.85,203.5,180.62,145.1
2018,3,1,13,0,0.0,134.0,6.5,12.9,134.0,113.48,89.2
2018,3,1,13,15,7.0,149.0,6.4,12.9,154.0,134.0,106.64
2018,3,1,13,30,14.0,164.0,6.3,12.9,174.0,155.16,124.55
2018,3,1,13,45,8.5,141.5,6.2,12.9,147.5,129.41,103.13
2018,3,1,14,0,3.0,119.0,6.1,12.9,121.0,103.64,81.59
2018,3,1,14,15,1.5,100.0,6.0,12.9,101.0,85.14,66.22
2018,3,1,14,30,0.0,81.0,5.9,12.9,81.0,67.33,51.32
2018,3,1,14,45,0.0,75.0,5.8,12.9,75.0,62.29,47.2
2018,3,1,15,0,0.0,69.0,5.7,12.9,69.0,57.25,43.07
2018,3,1,15,15,12.0,74.5,5.7,12.9,80.0,78.9,62.18
2018,3,1,15,30,24.0,80.0,5.7,12.9,91.0,96.06,77.48
2018,3,1,15,45,18.5,80.0,5.45,12.75,88.0,91.1,73.24
2018,3,1,16,0,13.0,80.0,5.2,12.6,85.0,79.26,63.08
2018,3,1,16,15,6.5,63.5,5.05,12.45,66.0,58.29,44.95
2018,3,1,16,30,0.0,47.0,4.9,12.3,47.0,38.86,27.97
2018,3,1,16,45,0.0,41.0,4.8,12.2,41.0,33.88,23.62
2018,3,1,17,0,0.0,35.0,4.7,12.1,35.0,28.91,19.15
2018,3,1,17,15,0.0,24.5,4.55,12.0,24.5,20.2,11.39
2018,3,1,17,30,0.0,14.0,4.4,11.9,14.0,11.52,3.35
2018,3,1,17,45,0.0,7.5,4.25,11.85,7.5,6.4,0.0
2018,3,1,18,0,0.0,1.0,4.1,11.8,1.0,0.85,0.0
2018,3,1,18,15,0.0,0.5,4.0,11.65,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,2,6,15,1.5,1.0,1.05,7.3,1.0,0.0,0.0
2018,3,2,6,30,3.0,2.0,1.2,7.6,2.0,0.0,0.0
2018,3,2,6,45,10.5,13.0,1.4,7.9,13.5,11.1,0.0
2018,3,2,7,0,18.0,24.0,1.6,8.2,25.0,19.54,8.45
2018,3,2,7,15,41.0,43.0,1.8,8.4,49.0,33.59,23.99
2018,3,2,7,30,64.0,62.0,2.0,8.6,73.0,47.6,37.28
2018,3,2,7,45,66.5,77.5,2.2,8.8,92.5,58.96,47.96
2018,3,2,8,0,69.0,93.0,2.4,9.0,112.0,71.87,59.79
2018,3,2,8,15,45.5,108.5,2.55,9.25,122.0,83.06,69.82
2018,3,2,8,30,22.0,124.0,2.7,9.5,132.0,99.25,79.68
2018,3,2,8,45,32.0,151.0,2.9,9.7,164.5,121.67,97.75
2018,3,2,9,0,42.0,178.0,3.1,9.9,197.0,148.37,119.55
2018,3,2,9,15,30.5,183.5,3.3,10.1,198.0,155.62,125.93
2018,3,2,9,30,19.0,189.0,3.5,10.3,199.0,160.3,130.0
2018,3,2,9,45,127.5,214.0,3.65,10.55,288.0,229.25,185.24
2018,3,2,10,0,236.0,239.0,3.8,10.8,377.0,313.73,253.76
2018,3,2,10,15,290.5,255.5,3.95,10.9,434.5,374.37,303.47
2018,3,2,10,30,345.0,272.0,4.1,11.0,492.0,441.16,357.86
2018,3,2,10,45,352.0,280.0,4.2,11.15,512.0,476.95,386.99
2018,3,2,11,0,359.0,288.0,4.3,11.3,532.0,512.74,415.8
2018,3,2,11,15,395.0,285.0,4.35,11.4,559.5,558.58,452.56
2018,3,2,11,30,431.0,282.0,4.4,11.5,587.0,618.37,499.39
2018,3,2,11,45,382.0,303.0,4.5,11.55,575.5,611.49,493.65
2018,3,2,12,0,333.0,324.0,4.6,11.6,564.0,612.12,493.46
2018,3,2,12,15,383.0,305.0,4.65,11.6,581.5,653.74,527.25
2018,3,2,12,30,433.0,286.0,4.7,11.6,599.0,713.22,573.85
2018,3,2,12,45,386.0,281.0,4.75,11.6,558.0,663.98,536.47
2018,3,2,13,0,339.0,276.0,4.8,11.6,517.0,627.43,508.52
2018,3,2,13,15,214.5,224.0,4.8,11.6,375.5,459.36,376.18
2018,3,2,13,30,90.0,172.0,4.8,11.6,234.0,266.51,219.03
2018,3,2,13,45,47.5,152.5,4.8,11.55,185.0,189.56,155.03
2018,3,2,14,0,5.0,133.0,4.8,11.5,136.0,118.4,94.33
2018,3,2,14,15,6.5,142.5,4.75,11.35,146.5,129.15,103.66
2018,3,2,14,30,8.0,152.0,4.7,11.2,157.0,140.36,113.36
2018,3,2,14,45,8.0,157.0,4.7,11.05,161.5,146.23,118.57
2018,3,2,15,0,8.0,162.0,4.7,10.9,166.0,152.71,124.35
2018,3,2,15,15,4.0,133.5,4.7,10.9,135.5,121.18,97.97
2018,3,2,15,30,0.0,105.0,4.7,10.9,105.0,90.05,71.66
2018,3,2,15,45,7.0,108.5,4.4,10.45,111.0,101.38,82.04
2018,3,2,16,0,14.0,112.0,4.1,10.0,117.0,113.46,93.05
2018,3,2,16,15,82.0,108.0,3.75,9.7,132.5,199.49,169.42
2018,3,2,16,30,150.0,104.0,3.4,9.4,148.0,254.25,217.85
2018,3,2,16,45,126.5,88.0,3.05,9.1,120.0,213.82,182.35
2018,3,2,17,0,103.0,72.0,2.7,8.8,92.0,175.21,147.75
2018,3,2,17,15,67.5,52.0,2.6,8.65,63.5,122.69,100.32
2018,3,2,17,30,32.0,32.0,2.5,8.5,35.0,71.47,52.24
2018,3,2,17,45,16.5,17.5,2.4,8.35,19.0,29.75,0.0
2018,3,2,18,0,1.0,3.0,2.3,8.2,3.0,2.56,0.0
2018,3,2,18,15,0.5,1.5,2.4,8.2,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,3,6,15,0.5,0.5,1.05,5.5,0.5,0.0,0.0
2018,3,3,6,30,1.0,1.0,1.1,5.9,1.0,0.0,0.0
2018,3,3,6,45,23.0,15.0,1.2,6.3,17.0,12.8,0.0
2018,3,3,7,0,45.0,29.0,1.3,6.7,33.0,22.92,11.97
2018,3,3,7,15,219.0,44.5,1.35,6.95,82.0,33.98,24.61
2018,3,3,7,30,393.0,60.0,1.4,7.2,131.0,45.83,35.97
2018,3,3,7,45,510.5,65.5,1.5,7.5,187.5,51.95,41.89
2018,3,3,8,0,628.0,71.0,1.6,7.8,244.0,55.65,45.36
2018,3,3,8,15,672.0,76.5,1.55,8.0,294.5,58.89,48.27
2018,3,3,8,30,716.0,82.0,1.5,8.2,345.0,104.45,62.05
2018,3,3,8,45,734.0,88.0,1.5,8.45,389.0,162.68,101.18
2018,3,3,9,0,752.0,94.0,1.5,8.7,433.0,222.98,151.48
2018,3,3,9,15,511.5,141.0,1.5,8.95,381.5,249.35,186.62
2018,3,3,9,30,271.0,188.0,1.5,9.2,330.0,244.49,192.83
2018,3,3,9,45,345.5,171.0,1.55,9.5,366.0,284.17,225.99
2018,3,3,10,0,420.0,154.0,1.6,9.8,402.0,328.6,263.4
2018,3,3,10,15,506.5,145.5,1.7,10.0,460.0,397.94,320.6
2018,3,3,10,30,593.0,137.0,1.8,10.2,518.0,471.69,380.55
2018,3,3,10,45,301.5,152.0,1.9,10.4,346.0,338.09,275.52
2018,3,3,11,0,10.0,167.0,2.0,10.6,174.0,147.11,117.46
2018,3,3,11,15,112.5,236.5,2.1,10.7,316.5,300.93,244.8
2018,3,3,11,30,215.0,306.0,2.2,10.8,459.0,453.64,365.78
2018,3,3,11,45,422.5,260.0,2.3,10.85,565.5,615.87,493.14
2018,3,3,12,0,630.0,214.0,2.4,10.9,672.0,772.6,612.32
2018,3,3,12,15,453.5,237.0,2.5,10.9,567.0,662.92,528.62
2018,3,3,12,30,277.0,260.0,2.6,10.9,462.0,527.88,424.86
2018,3,3,12,45,372.5,262.5,2.7,10.9,531.0,650.87,521.12
2018,3,3,13,0,468.0,265.0,2.8,10.9,600.0,758.62,602.62
2018,3,3,13,15,353.0,287.0,2.85,10.8,536.5,664.4,530.74
2018,3,3,13,30,238.0,309.0,2.9,10.7,473.0,564.19,453.77
2018,3,3,13,45,354.0,274.5,2.95,10.6,509.5,669.53,538.45
2018,3,3,14,0,470.0,240.0,3.0,10.5,546.0,775.23,620.41
2018,3,3,14,15,419.0,230.0,3.0,10.3,493.5,717.08,577.22
2018,3,3,14,30,368.0,220.0,3.0,10.1,441.0,633.76,516.01
2018,3,3,14,45,305.0,208.0,3.0,9.95,383.5,557.4,457.93
2018,3,3,15,0,242.0,196.0,3.0,9.8,326.0,480.59,398.01
2018,3,3,15,15,293.5,184.5,3.0,9.8,329.5,516.46,429.38
2018,3,3,15,30,345.0,173.0,3.0,9.8,333.0,549.28,457.62
2018,3,3,15,45,258.5,130.5,2.9,9.3,243.5,408.84,345.78
2018,3,3,16,0,172.0,88.0,2.8,8.8,154.0,270.29,231.62
2018,3,3,16,15,416.5,76.5,2.55,8.4,206.5,498.51,425.13
2018,3,3,16,30,661.0,65.0,2.3,8.0,259.0,674.79,563.38
2018,3,3,16,45,577.5,59.0,2.0,7.65,205.0,575.62,482.48
2018,3,3,17,0,494.0,53.0,1.7,7.3,151.0,480.85,404.17
2018,3,3,17,15,379.5,43.5,1.6,7.0,105.5,365.07,305.25
2018,3,3,17,30,265.0,34.0,1.5,6.7,60.0,258.54,204.79
2018,3,3,17,45,150.0,20.0,1.4,6.45,33.0,140.37,0.0
2018,3,3,18,0,35.0,6.0,1.3,6.2,6.0,24.91,0.0
2018,3,3,18,15,17.5,3.0,1.25,6.0,3.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
