Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,6,15,3.0,2.5,1.0,8.4,2.5,0.0,0.0
2018,3,14,6,30,6.0,5.0,1.2,8.9,5.0,4.27,0.0
2018,3,14,6,45,3.0,12.5,1.45,9.35,12.5,10.29,2.4
2018,3,14,7,0,0.0,20.0,1.7,9.8,20.0,16.47,8.93
2018,3,14,7,15,0.0,24.5,1.8,10.15,24.5,20.19,12.57
2018,3,14,7,30,0.0,29.0,1.9,10.5,29.0,23.91,16.09
2018,3,14,7,45,0.0,25.0,2.05,10.8,25.0,20.6,13.11
2018,3,14,8,0,0.0,21.0,2.2,11.1,21.0,17.3,10.09
2018,3,14,8,15,0.0,28.0,2.3,11.3,28.0,23.1,15.3
2018,3,14,8,30,0.0,35.0,2.4,11.5,35.0,28.91,19.37
2018,3,14,8,45,0.0,31.0,2.55,11.75,31.0,25.61,16.43
2018,3,14,9,0,0.0,27.0,2.7,12.0,27.0,22.31,13.52
2018,3,14,9,15,0.0,35.0,2.7,12.0,35.0,28.97,19.14
2018,3,14,9,30,0.0,43.0,2.7,12.0,43.0,35.63,24.75
2018,3,14,9,45,0.0,76.5,2.7,12.05,76.5,63.58,48.28
2018,3,14,10,0,0.0,110.0,2.7,12.1,110.0,91.48,71.48
2018,3,14,10,15,0.0,122.5,2.65,12.2,122.5,101.98,80.0
2018,3,14,10,30,0.0,135.0,2.6,12.3,135.0,112.6,88.59
2018,3,14,10,45,4.0,167.0,2.6,12.45,170.0,142.31,112.88
2018,3,14,11,0,8.0,199.0,2.6,12.6,205.0,172.95,137.67
2018,3,14,11,15,8.0,199.0,2.55,12.65,205.0,173.9,138.24
2018,3,14,11,30,8.0,199.0,2.5,12.7,205.0,174.8,138.85
2018,3,14,11,45,10.5,204.5,2.5,12.8,212.5,182.53,145.08
2018,3,14,12,0,13.0,210.0,2.5,12.9,220.0,190.49,151.5
2018,3,14,12,15,38.5,271.5,2.5,12.9,301.5,283.76,226.7
2018,3,14,12,30,64.0,333.0,2.5,12.9,383.0,372.55,296.5
2018,3,14,12,45,44.0,308.0,2.5,12.9,342.0,332.92,264.85
2018,3,14,13,0,24.0,283.0,2.5,12.9,301.0,273.68,217.98
2018,3,14,13,15,60.0,305.5,2.5,12.9,350.0,353.97,282.79
2018,3,14,13,30,96.0,328.0,2.5,12.9,399.0,418.78,334.19
2018,3,14,13,45,155.0,326.0,2.5,12.9,436.0,502.8,400.47
2018,3,14,14,0,214.0,324.0,2.5,12.9,473.0,566.14,450.27
2018,3,14,14,15,197.5,297.0,2.5,12.85,429.5,522.95,418.06
2018,3,14,14,30,181.0,270.0,2.5,12.8,386.0,478.26,385.0
2018,3,14,14,45,209.5,240.5,2.5,12.75,367.5,474.72,384.86
2018,3,14,15,0,238.0,211.0,2.5,12.7,349.0,490.95,399.48
2018,3,14,15,15,366.0,184.5,2.5,12.7,378.5,606.79,492.62
2018,3,14,15,30,494.0,158.0,2.5,12.7,408.0,692.63,561.06
2018,3,14,15,45,631.5,118.0,2.5,12.4,405.5,772.18,622.18
2018,3,14,16,0,769.0,78.0,2.5,12.1,403.0,824.24,662.35
2018,3,14,16,15,668.0,82.5,2.25,11.7,339.0,723.61,588.22
2018,3,14,16,30,567.0,87.0,2.0,11.3,275.0,620.9,511.49
2018,3,14,16,45,531.0,75.0,1.75,10.85,227.0,555.11,460.96
2018,3,14,17,0,495.0,63.0,1.5,10.4,179.0,490.3,408.75
2018,3,14,17,15,477.5,51.0,1.4,9.8,140.0,440.22,366.2
2018,3,14,17,30,460.0,39.0,1.3,9.2,101.0,390.61,319.51
2018,3,14,17,45,307.0,28.5,1.15,8.55,62.0,259.18,187.62
2018,3,14,18,0,154.0,18.0,1.0,7.9,23.0,101.14,0.0
2018,3,14,18,15,77.0,9.0,1.0,7.7,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,15,6,15,86.0,9.0,1.2,5.2,12.5,0.0,0.0
2018,3,15,6,30,172.0,18.0,1.4,6.0,25.0,15.36,0.0
2018,3,15,6,45,289.5,30.0,1.55,6.75,62.0,24.91,14.68
2018,3,15,7,0,407.0,42.0,1.7,7.5,99.0,34.38,25.07
2018,3,15,7,15,535.0,47.0,1.85,8.1,155.0,37.88,28.76
2018,3,15,7,30,663.0,52.0,2.0,8.7,211.0,45.41,35.8
2018,3,15,7,45,714.5,56.0,2.1,9.35,264.5,48.29,38.42
2018,3,15,8,0,766.0,60.0,2.2,10.0,318.0,51.24,40.96
2018,3,15,8,15,798.5,64.0,2.25,10.45,370.5,55.5,44.62
2018,3,15,8,30,831.0,68.0,2.3,10.9,423.0,117.41,64.33
2018,3,15,8,45,853.5,71.5,2.35,11.4,472.5,181.51,109.65
2018,3,15,9,0,876.0,75.0,2.4,11.9,522.0,252.16,169.33
2018,3,15,9,15,891.5,77.5,2.5,12.2,566.0,317.35,228.13
2018,3,15,9,30,907.0,80.0,2.6,12.5,610.0,383.38,287.89
2018,3,15,9,45,918.0,82.5,2.7,12.85,648.5,448.18,345.57
2018,3,15,10,0,929.0,85.0,2.8,13.2,687.0,512.73,401.3
2018,3,15,10,15,937.0,86.5,2.9,13.4,718.5,574.27,453.17
2018,3,15,10,30,945.0,88.0,3.0,13.6,750.0,634.64,502.48
2018,3,15,10,45,879.0,117.0,3.1,13.8,749.0,675.9,535.21
2018,3,15,11,0,813.0,146.0,3.2,14.0,748.0,706.5,558.81
2018,3,15,11,15,632.5,214.0,3.35,14.05,688.5,684.48,541.27
2018,3,15,11,30,452.0,282.0,3.5,14.1,629.0,637.83,504.52
2018,3,15,11,45,420.5,301.5,3.65,14.2,627.0,655.88,518.13
2018,3,15,12,0,389.0,321.0,3.8,14.3,625.0,656.71,518.64
2018,3,15,12,15,278.5,342.0,3.95,14.25,559.5,598.9,473.61
2018,3,15,12,30,168.0,363.0,4.1,14.2,494.0,516.04,408.96
2018,3,15,12,45,113.5,336.0,4.2,14.15,424.0,445.81,354.71
2018,3,15,13,0,59.0,309.0,4.3,14.1,354.0,352.14,280.98
2018,3,15,13,15,45.0,293.5,4.4,14.0,327.5,326.08,260.73
2018,3,15,13,30,31.0,278.0,4.5,13.9,301.0,299.05,239.31
2018,3,15,13,45,24.0,247.0,4.6,13.75,264.5,261.79,209.93
2018,3,15,14,0,17.0,216.0,4.7,13.6,228.0,207.93,166.79
2018,3,15,14,15,11.0,191.0,4.7,13.4,198.5,178.7,143.22
2018,3,15,14,30,5.0,166.0,4.7,13.2,169.0,149.45,119.34
2018,3,15,14,45,10.0,181.0,4.7,13.0,187.0,170.04,136.96
2018,3,15,15,0,15.0,196.0,4.7,12.8,205.0,191.75,155.5
2018,3,15,15,15,13.5,182.0,4.7,12.8,189.5,177.72,144.25
2018,3,15,15,30,12.0,168.0,4.7,12.8,174.0,163.72,133.01
2018,3,15,15,45,68.0,165.0,4.5,12.2,194.5,231.4,192.51
2018,3,15,16,0,124.0,162.0,4.3,11.6,215.0,299.88,251.98
2018,3,15,16,15,125.0,143.5,4.05,11.3,191.0,277.81,234.36
2018,3,15,16,30,126.0,125.0,3.8,11.0,167.0,255.14,216.12
2018,3,15,16,45,84.5,95.5,3.55,10.7,121.5,182.12,153.65
2018,3,15,17,0,43.0,66.0,3.3,10.4,76.0,98.54,80.98
2018,3,15,17,15,29.0,50.0,3.05,10.15,56.0,70.35,55.81
2018,3,15,17,30,15.0,34.0,2.8,9.9,36.0,42.87,31.07
2018,3,15,17,45,13.5,21.5,2.55,9.7,22.5,28.64,16.54
2018,3,15,18,0,12.0,9.0,2.3,9.5,9.0,14.35,0.0
2018,3,15,18,15,6.0,4.5,2.25,9.35,4.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.0,2.2,9.1,1.0,0.85,0.0
2018,3,16,6,30,0.0,2.0,2.4,9.3,2.0,1.71,0.0
2018,3,16,6,45,0.0,4.5,2.55,9.55,4.5,3.69,0.0
2018,3,16,7,0,0.0,7.0,2.7,9.8,7.0,5.74,0.0
2018,3,16,7,15,0.0,11.0,2.85,9.95,11.0,9.03,2.52
2018,3,16,7,30,0.0,15.0,3.0,10.1,15.0,12.34,5.59
2018,3,16,7,45,0.0,19.0,3.15,10.3,19.0,15.64,8.62
2018,3,16,8,0,0.0,23.0,3.3,10.5,23.0,18.96,11.61
2018,3,16,8,15,0.0,30.0,3.4,10.6,30.0,24.76,16.83
2018,3,16,8,30,0.0,37.0,3.5,10.7,37.0,30.58,20.85
2018,3,16,8,45,0.5,67.0,3.6,10.8,67.5,55.63,42.25
2018,3,16,9,0,1.0,97.0,3.7,10.9,98.0,80.5,63.22
2018,3,16,9,15,35.5,161.5,3.75,11.0,182.5,140.86,112.61
2018,3,16,9,30,70.0,226.0,3.8,11.1,267.0,206.74,166.25
2018,3,16,9,45,69.5,249.5,3.9,11.15,292.5,232.44,187.41
2018,3,16,10,0,69.0,273.0,4.0,11.2,318.0,258.64,208.81
2018,3,16,10,15,35.5,205.0,4.1,11.2,228.0,191.74,154.47
2018,3,16,10,30,2.0,137.0,4.2,11.2,138.0,115.42,91.27
2018,3,16,10,45,2.5,145.5,4.3,11.2,147.0,123.21,97.71
2018,3,16,11,0,3.0,154.0,4.4,11.2,156.0,131.13,104.16
2018,3,16,11,15,82.5,197.0,4.5,11.25,260.5,241.79,196.85
2018,3,16,11,30,162.0,240.0,4.6,11.3,365.0,360.48,294.04
2018,3,16,11,45,215.5,236.5,4.7,11.3,404.5,411.89,336.37
2018,3,16,12,0,269.0,233.0,4.8,11.3,444.0,466.56,381.24
2018,3,16,12,15,135.5,176.0,4.85,11.3,282.5,302.81,248.15
2018,3,16,12,30,2.0,119.0,4.9,11.3,121.0,101.85,79.56
2018,3,16,12,45,10.0,155.0,4.95,11.3,163.0,141.1,112.57
2018,3,16,13,0,18.0,191.0,5.0,11.3,205.0,193.1,155.66
2018,3,16,13,15,23.0,209.0,5.0,11.25,226.5,217.38,175.77
2018,3,16,13,30,28.0,227.0,5.0,11.2,248.0,242.47,196.57
2018,3,16,13,45,42.0,216.0,5.0,11.15,246.0,247.27,201.43
2018,3,16,14,0,56.0,205.0,5.0,11.1,244.0,251.95,206.28
2018,3,16,14,15,83.0,240.5,4.95,11.0,296.0,319.58,262.58
2018,3,16,14,30,110.0,276.0,4.9,10.9,348.0,412.22,338.0
2018,3,16,14,45,145.0,260.0,4.85,10.85,349.0,431.98,355.73
2018,3,16,15,0,180.0,244.0,4.8,10.8,350.0,450.23,372.52
2018,3,16,15,15,226.5,226.5,4.8,10.8,349.5,476.0,395.78
2018,3,16,15,30,273.0,209.0,4.8,10.8,349.0,519.96,433.14
2018,3,16,15,45,296.0,182.5,4.5,10.45,321.0,505.37,423.49
2018,3,16,16,0,319.0,156.0,4.2,10.1,293.0,487.73,411.43
2018,3,16,16,15,343.0,135.0,3.85,9.75,265.5,474.96,402.85
2018,3,16,16,30,367.0,114.0,3.5,9.4,238.0,478.51,406.7
2018,3,16,16,45,476.0,86.0,3.1,9.1,218.5,516.83,439.31
2018,3,16,17,0,585.0,58.0,2.7,8.8,199.0,551.21,465.0
2018,3,16,17,15,525.0,50.0,2.3,8.15,153.0,471.76,397.36
2018,3,16,17,30,465.0,42.0,1.9,7.5,107.0,396.14,328.62
2018,3,16,17,45,317.5,30.5,1.55,6.85,66.5,268.55,204.23
2018,3,16,18,0,170.0,19.0,1.2,6.2,26.0,110.6,0.0
2018,3,16,18,15,85.0,9.5,1.15,6.0,13.0,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.0,1.1,6.8,1.0,0.85,0.0
2018,3,17,6,30,0.0,2.0,1.3,7.1,2.0,1.64,0.0
2018,3,17,6,45,0.0,5.0,1.55,7.4,5.0,4.1,0.0
2018,3,17,7,0,0.0,8.0,1.8,7.7,8.0,6.56,0.25
2018,3,17,7,15,0.0,11.5,1.9,7.85,11.5,9.45,2.98
2018,3,17,7,30,0.0,15.0,2.0,8.0,15.0,12.34,5.69
2018,3,17,7,45,4.0,50.5,2.05,8.2,52.0,41.81,32.72
2018,3,17,8,0,8.0,86.0,2.1,8.4,89.0,69.93,58.16
2018,3,17,8,15,43.5,127.0,2.1,8.6,146.0,97.31,82.53
2018,3,17,8,30,79.0,168.0,2.1,8.8,203.0,133.27,106.06
2018,3,17,8,45,217.5,186.5,2.1,9.0,296.5,171.12,130.46
2018,3,17,9,0,356.0,205.0,2.1,9.2,390.0,233.86,177.0
2018,3,17,9,15,348.5,226.5,2.1,9.35,420.5,276.28,214.1
2018,3,17,9,30,341.0,248.0,2.1,9.5,451.0,317.99,250.42
2018,3,17,9,45,427.0,238.0,2.05,9.7,508.0,374.63,296.56
2018,3,17,10,0,513.0,228.0,2.0,9.9,565.0,438.97,348.79
2018,3,17,10,15,554.0,225.0,1.95,10.05,604.5,494.13,393.51
2018,3,17,10,30,595.0,222.0,1.9,10.2,644.0,552.47,439.72
2018,3,17,10,45,719.5,179.0,1.85,10.35,706.5,634.9,503.84
2018,3,17,11,0,844.0,136.0,1.8,10.5,769.0,720.0,568.51
2018,3,17,11,15,852.5,134.5,1.8,10.6,785.0,768.97,604.49
2018,3,17,11,30,861.0,133.0,1.8,10.7,801.0,815.97,637.62
2018,3,17,11,45,887.0,123.5,1.8,10.8,818.0,858.77,666.61
2018,3,17,12,0,913.0,114.0,1.8,10.9,835.0,907.77,699.66
2018,3,17,12,15,744.5,174.5,1.85,10.95,762.5,869.0,672.63
2018,3,17,12,30,576.0,235.0,1.9,11.0,690.0,801.85,624.36
2018,3,17,12,45,307.5,225.0,1.95,11.0,467.5,550.99,438.69
2018,3,17,13,0,39.0,215.0,2.0,11.0,245.0,236.88,189.74
2018,3,17,13,15,86.5,250.5,2.1,10.9,315.5,340.65,275.28
2018,3,17,13,30,134.0,286.0,2.2,10.8,386.0,430.66,346.95
2018,3,17,13,45,275.5,280.0,2.25,10.75,477.5,593.68,475.54
2018,3,17,14,0,417.0,274.0,2.3,10.7,569.0,757.97,599.63
2018,3,17,14,15,422.5,262.5,2.3,10.55,550.0,755.16,597.8
2018,3,17,14,30,428.0,251.0,2.3,10.4,531.0,749.89,595.84
2018,3,17,14,45,421.0,234.5,2.3,10.3,496.5,724.03,578.67
2018,3,17,15,0,414.0,218.0,2.3,10.2,462.0,695.85,559.86
2018,3,17,15,15,469.5,189.5,2.3,10.2,447.0,712.95,576.15
2018,3,17,15,30,525.0,161.0,2.3,10.2,432.0,724.8,588.05
2018,3,17,15,45,576.5,133.5,2.25,9.95,404.5,737.32,599.31
2018,3,17,16,0,628.0,106.0,2.2,9.7,377.0,736.23,600.41
2018,3,17,16,15,661.0,89.5,1.95,9.4,343.5,725.04,592.53
2018,3,17,16,30,694.0,73.0,1.7,9.1,310.0,708.35,580.02
2018,3,17,16,45,618.0,67.5,1.5,8.8,252.5,613.81,507.71
2018,3,17,17,0,542.0,62.0,1.3,8.5,195.0,523.15,436.29
2018,3,17,17,15,485.0,53.0,1.2,8.05,150.5,446.36,373.04
2018,3,17,17,30,428.0,44.0,1.1,7.6,106.0,373.23,308.12
2018,3,17,17,45,288.5,32.0,1.0,7.1,66.0,251.66,193.16
2018,3,17,18,0,149.0,20.0,0.9,6.6,26.0,99.65,0.0
2018,3,17,18,15,74.5,10.0,0.9,6.45,13.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,6,15,84.0,12.0,0.75,4.95,16.5,10.24,0.0
2018,3,18,6,30,168.0,24.0,0.8,5.3,33.0,18.72,0.0
2018,3,18,6,45,253.5,36.5,0.85,5.65,67.0,28.26,18.82
2018,3,18,7,0,339.0,49.0,0.9,6.0,101.0,37.65,28.46
2018,3,18,7,15,422.5,60.5,1.0,6.55,151.0,48.09,38.39
2018,3,18,7,30,506.0,72.0,1.1,7.1,201.0,56.29,46.04
2018,3,18,7,45,479.0,90.5,1.15,7.65,234.5,66.66,55.42
2018,3,18,8,0,452.0,109.0,1.2,8.2,268.0,78.12,65.55
2018,3,18,8,15,538.0,113.0,1.25,8.8,330.5,85.99,72.26
2018,3,18,8,30,624.0,117.0,1.3,9.4,393.0,136.28,87.42
2018,3,18,8,45,725.5,106.5,1.3,9.95,461.5,189.11,121.77
2018,3,18,9,0,827.0,96.0,1.3,10.5,530.0,258.4,176.59
2018,3,18,9,15,738.0,127.5,1.25,11.0,539.0,312.46,228.57
2018,3,18,9,30,649.0,159.0,1.2,11.5,548.0,359.04,272.74
2018,3,18,9,45,562.5,202.0,1.15,12.0,554.0,401.51,310.82
2018,3,18,10,0,476.0,245.0,1.1,12.5,560.0,435.89,339.95
2018,3,18,10,15,430.0,275.0,1.1,12.8,569.5,470.76,367.83
2018,3,18,10,30,384.0,305.0,1.1,13.1,579.0,494.84,386.35
2018,3,18,10,45,304.0,335.0,1.1,13.35,556.5,497.19,387.6
2018,3,18,11,0,224.0,365.0,1.1,13.6,534.0,482.69,375.79
2018,3,18,11,15,345.5,336.5,1.05,13.6,603.5,572.56,444.01
2018,3,18,11,30,467.0,308.0,1.0,13.6,673.0,673.68,517.53
2018,3,18,11,45,477.0,308.0,0.9,13.6,684.0,708.5,540.26
2018,3,18,12,0,487.0,308.0,0.8,13.6,695.0,742.22,562.42
2018,3,18,12,15,475.0,313.5,0.8,13.5,690.5,760.24,574.61
2018,3,18,12,30,463.0,319.0,0.8,13.4,686.0,775.52,585.07
2018,3,18,12,45,346.5,346.5,0.75,13.3,619.5,695.22,527.17
2018,3,18,13,0,230.0,374.0,0.7,13.2,553.0,605.28,462.2
2018,3,18,13,15,139.5,349.0,0.75,13.15,457.0,498.05,384.91
2018,3,18,13,30,49.0,324.0,0.8,13.1,361.0,365.45,285.41
2018,3,18,13,45,37.5,299.5,0.85,13.0,327.0,331.01,260.53
2018,3,18,14,0,26.0,275.0,0.9,12.9,293.0,274.85,217.63
2018,3,18,14,15,22.5,256.0,0.95,12.8,271.5,254.14,202.19
2018,3,18,14,30,19.0,237.0,1.0,12.7,250.0,233.24,186.21
2018,3,18,14,45,14.0,214.5,1.0,12.6,223.5,207.12,165.75
2018,3,18,15,0,9.0,192.0,1.0,12.5,197.0,180.97,145.03
2018,3,18,15,15,12.0,185.5,1.0,12.5,192.0,179.13,144.19
2018,3,18,15,30,15.0,179.0,1.0,12.5,187.0,177.45,143.41
2018,3,18,15,45,8.0,153.0,0.75,12.05,157.0,145.57,117.41
2018,3,18,16,0,1.0,127.0,0.5,11.6,127.0,113.99,91.36
2018,3,18,16,15,3.0,103.5,0.55,11.3,104.5,93.29,74.55
2018,3,18,16,30,5.0,80.0,0.6,11.0,82.0,72.48,57.25
2018,3,18,16,45,23.0,81.0,0.6,10.7,87.0,98.07,80.0
2018,3,18,17,0,41.0,82.0,0.6,10.4,92.0,117.45,96.84
2018,3,18,17,15,30.5,65.5,0.65,10.15,72.0,92.31,74.51
2018,3,18,17,30,20.0,49.0,0.7,9.9,52.0,68.02,52.6
2018,3,18,17,45,23.0,32.0,0.75,9.6,34.0,51.5,35.94
2018,3,18,18,0,26.0,15.0,0.8,9.3,16.0,34.44,0.0
2018,3,18,18,15,13.0,7.5,0.85,9.15,8.0,6.4,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.45,6.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,19,6,15,129.5,11.5,1.25,4.85,19.0,9.82,0.0
2018,3,19,6,30,259.0,23.0,1.4,5.8,38.0,19.41,0.26
2018,3,19,6,45,396.0,33.0,1.55,6.75,83.0,27.31,18.11
2018,3,19,7,0,533.0,43.0,1.7,7.7,128.0,35.22,26.11
2018,3,19,7,15,608.5,49.5,1.85,8.5,181.0,39.92,30.71
2018,3,19,7,30,684.0,56.0,2.0,9.3,234.0,48.6,38.67
2018,3,19,7,45,658.0,70.5,2.1,10.05,272.0,54.55,43.97
2018,3,19,8,0,632.0,85.0,2.2,10.8,310.0,63.82,52.1
2018,3,19,8,15,548.5,115.5,2.4,11.6,332.0,88.72,73.95
2018,3,19,8,30,465.0,146.0,2.6,12.4,354.0,142.53,97.6
2018,3,19,8,45,650.0,120.0,2.8,13.2,445.0,188.99,123.96
2018,3,19,9,0,835.0,94.0,3.0,14.0,536.0,259.58,176.12
2018,3,19,9,15,877.5,89.5,3.05,14.6,588.0,324.94,233.33
2018,3,19,9,30,920.0,85.0,3.1,15.2,640.0,397.01,296.27
2018,3,19,9,45,881.0,102.0,3.15,15.75,660.5,453.38,347.13
2018,3,19,10,0,842.0,119.0,3.2,16.3,681.0,506.42,393.07
2018,3,19,10,15,842.0,126.5,3.25,16.7,710.0,565.62,441.66
2018,3,19,10,30,842.0,134.0,3.3,17.1,739.0,623.12,487.24
2018,3,19,10,45,794.5,159.5,3.35,17.45,745.5,664.6,519.12
2018,3,19,11,0,747.0,185.0,3.4,17.8,752.0,702.48,547.08
2018,3,19,11,15,837.5,150.0,3.5,18.05,797.5,774.1,601.47
2018,3,19,11,30,928.0,115.0,3.6,18.3,843.0,844.99,652.22
2018,3,19,11,45,888.0,135.0,3.65,18.55,837.5,880.75,676.15
2018,3,19,12,0,848.0,155.0,3.7,18.8,832.0,903.52,691.21
2018,3,19,12,15,679.0,229.0,3.65,18.75,771.0,865.41,663.24
2018,3,19,12,30,510.0,303.0,3.6,18.7,710.0,803.39,615.98
2018,3,19,12,45,581.5,270.5,3.55,18.65,729.5,858.14,657.31
2018,3,19,13,0,653.0,238.0,3.5,18.6,749.0,918.28,700.99
2018,3,19,13,15,647.0,234.0,3.35,18.6,731.5,924.84,704.78
2018,3,19,13,30,641.0,230.0,3.2,18.6,714.0,927.93,706.64
2018,3,19,13,45,688.5,199.5,3.05,18.55,704.5,954.76,725.12
2018,3,19,14,0,736.0,169.0,2.9,18.5,695.0,976.76,739.78
2018,3,19,14,15,706.0,172.5,2.7,18.5,659.0,953.54,723.27
2018,3,19,14,30,676.0,176.0,2.5,18.5,623.0,926.8,704.84
2018,3,19,14,45,603.0,184.5,2.35,18.5,566.0,858.65,658.36
2018,3,19,15,0,530.0,193.0,2.2,18.5,509.0,782.01,605.09
2018,3,19,15,15,443.5,197.0,2.2,18.5,448.5,695.28,543.63
2018,3,19,15,30,357.0,201.0,2.2,18.5,388.0,588.72,466.31
2018,3,19,15,45,355.5,170.5,1.85,17.95,341.5,543.91,435.0
2018,3,19,16,0,354.0,140.0,1.5,17.4,295.0,518.93,417.14
2018,3,19,16,15,455.5,114.0,1.3,16.8,288.5,565.3,455.48
2018,3,19,16,30,557.0,88.0,1.1,16.2,282.0,611.32,490.1
2018,3,19,16,45,527.0,78.0,0.9,15.55,237.5,552.99,445.92
2018,3,19,17,0,497.0,68.0,0.7,14.9,193.0,495.11,401.35
2018,3,19,17,15,402.5,58.5,0.7,14.4,144.0,392.91,320.1
2018,3,19,17,30,308.0,49.0,0.7,13.9,95.0,296.83,240.01
2018,3,19,17,45,201.5,33.5,0.7,13.45,59.0,199.16,151.97
2018,3,19,18,0,95.0,18.0,0.7,13.0,23.0,93.76,0.0
2018,3,19,18,15,47.5,9.0,0.7,12.8,11.5,31.44,0.0
2018,3,19,18,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,10.05,2.0,1.71,0.0
2018,3,20,6,30,0.0,4.0,2.9,10.1,4.0,3.28,0.0
2018,3,20,6,45,0.0,5.5,3.05,10.2,5.5,4.51,0.0
2018,3,20,7,0,0.0,7.0,3.2,10.3,7.0,5.74,0.0
2018,3,20,7,15,0.0,8.5,3.0,10.3,8.5,6.98,0.68
2018,3,20,7,30,0.0,10.0,2.8,10.3,10.0,8.22,1.84
2018,3,20,7,45,0.0,13.0,2.65,10.3,13.0,10.7,4.11
2018,3,20,8,0,0.0,16.0,2.5,10.3,16.0,13.18,6.36
2018,3,20,8,15,0.0,20.5,2.65,10.4,20.5,16.91,9.71
2018,3,20,8,30,0.0,25.0,2.8,10.5,25.0,20.64,12.25
2018,3,20,8,45,0.0,36.0,2.95,10.6,36.0,29.77,20.05
2018,3,20,9,0,0.0,47.0,3.1,10.7,47.0,38.93,27.81
2018,3,20,9,15,0.0,75.0,3.25,10.85,75.0,62.3,47.57
2018,3,20,9,30,0.0,103.0,3.4,11.0,103.0,85.53,66.99
2018,3,20,9,45,0.0,105.5,3.55,11.1,105.5,87.7,68.59
2018,3,20,10,0,0.0,108.0,3.7,11.2,108.0,89.86,70.22
2018,3,20,10,15,0.0,96.0,3.85,11.35,96.0,79.99,61.8
2018,3,20,10,30,0.0,84.0,4.0,11.5,84.0,69.99,53.31
2018,3,20,10,45,0.0,80.0,4.1,11.6,80.0,66.67,50.44
2018,3,20,11,0,0.0,76.0,4.2,11.7,76.0,63.34,47.58
2018,3,20,11,15,0.0,75.0,4.3,11.85,75.0,62.53,46.83
2018,3,20,11,30,0.0,74.0,4.4,12.0,74.0,61.71,46.08
2018,3,20,11,45,0.0,75.0,4.5,12.15,75.0,62.56,46.74
2018,3,20,12,0,0.0,76.0,4.6,12.3,76.0,63.4,47.4
2018,3,20,12,15,0.0,70.5,4.65,12.4,70.5,58.8,43.54
2018,3,20,12,30,0.0,65.0,4.7,12.5,65.0,54.19,39.7
2018,3,20,12,45,0.0,67.5,4.7,12.55,67.5,56.28,41.44
2018,3,20,13,0,0.0,70.0,4.7,12.6,70.0,58.36,43.19
2018,3,20,13,15,0.0,72.0,4.6,12.65,72.0,60.01,44.6
2018,3,20,13,30,0.0,74.0,4.5,12.7,74.0,61.66,46.01
2018,3,20,13,45,0.0,73.5,4.4,12.75,73.5,61.22,45.69
2018,3,20,14,0,0.0,73.0,4.3,12.8,73.0,60.77,45.38
2018,3,20,14,15,0.0,67.5,4.2,12.75,67.5,56.15,41.6
2018,3,20,14,30,0.0,62.0,4.1,12.7,62.0,51.52,37.83
2018,3,20,14,45,0.0,58.0,3.95,12.7,58.0,48.16,35.09
2018,3,20,15,0,0.0,54.0,3.8,12.7,54.0,44.8,32.36
2018,3,20,15,15,0.0,65.0,3.8,12.7,65.0,53.94,40.19
2018,3,20,15,30,0.0,76.0,3.8,12.7,76.0,63.1,48.08
2018,3,20,15,45,0.0,94.0,3.65,12.55,94.0,78.99,61.74
2018,3,20,16,0,0.0,112.0,3.5,12.4,112.0,97.33,77.51
2018,3,20,16,15,2.0,110.0,3.45,12.3,110.5,98.85,79.15
2018,3,20,16,30,4.0,108.0,3.4,12.2,109.0,101.09,81.38
2018,3,20,16,45,5.0,95.5,3.4,12.1,97.0,91.42,73.3
2018,3,20,17,0,6.0,83.0,3.4,12.0,85.0,82.02,65.23
2018,3,20,17,15,3.0,63.0,3.3,11.9,64.0,60.46,46.36
2018,3,20,17,30,0.0,43.0,3.2,11.8,43.0,38.56,27.04
2018,3,20,17,45,5.5,28.0,3.1,11.7,28.5,27.84,16.94
2018,3,20,18,0,11.0,13.0,3.0,11.6,14.0,17.08,0.0
2018,3,20,18,15,5.5,6.5,2.95,11.55,7.0,8.29,0.0
2018,3,20,18,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,21,5,45,1.0,0.5,1.85,13.25,0.5,0.0,0.0
2018,3,21,6,0,2.0,1.0,1.8,13.3,1.0,0.0,0.0
2018,3,21,6,15,2.0,3.5,1.95,13.45,3.5,2.99,0.0
2018,3,21,6,30,2.0,6.0,2.1,13.6,6.0,5.05,0.0
2018,3,21,6,45,1.0,8.0,2.3,13.75,8.0,6.57,0.0
2018,3,21,7,0,0.0,10.0,2.5,13.9,10.0,8.21,1.62
2018,3,21,7,15,0.0,16.5,2.65,14.05,16.5,13.57,6.51
2018,3,21,7,30,0.0,23.0,2.8,14.2,23.0,18.94,11.38
2018,3,21,7,45,0.0,40.5,2.95,14.3,40.5,33.45,24.39
2018,3,21,8,0,0.0,58.0,3.1,14.4,58.0,48.02,37.3
2018,3,21,8,15,0.5,82.0,3.2,14.55,82.0,67.71,52.06
2018,3,21,8,30,1.0,106.0,3.3,14.7,106.0,86.63,67.72
2018,3,21,8,45,12.0,154.0,3.35,14.85,160.0,125.4,99.2
2018,3,21,9,0,23.0,202.0,3.4,15.0,214.0,165.94,131.71
2018,3,21,9,15,36.0,229.5,3.45,15.2,250.5,192.08,152.22
2018,3,21,9,30,49.0,257.0,3.5,15.4,287.0,223.21,176.83
2018,3,21,9,45,59.5,280.0,3.55,15.55,318.5,252.2,199.77
2018,3,21,10,0,70.0,303.0,3.6,15.7,350.0,283.02,224.06
2018,3,21,10,15,60.5,309.5,3.65,15.9,351.5,291.44,230.51
2018,3,21,10,30,51.0,316.0,3.7,16.1,353.0,298.57,235.83
2018,3,21,10,45,53.0,327.0,3.8,16.25,366.5,315.78,249.15
2018,3,21,11,0,55.0,338.0,3.9,16.4,380.0,333.3,262.62
2018,3,21,11,15,74.5,360.5,3.95,16.5,419.0,374.56,294.77
2018,3,21,11,30,94.0,383.0,4.0,16.6,458.0,418.24,328.49
2018,3,21,11,45,109.5,388.0,4.05,16.7,476.0,444.02,348.4
2018,3,21,12,0,125.0,393.0,4.1,16.8,494.0,485.28,379.91
2018,3,21,12,15,263.0,370.5,4.05,16.85,582.5,612.24,478.54
2018,3,21,12,30,401.0,348.0,4.0,16.9,671.0,731.45,568.81
2018,3,21,12,45,298.0,363.0,4.0,17.0,601.5,665.48,517.66
2018,3,21,13,0,195.0,378.0,4.0,17.1,532.0,574.27,448.21
2018,3,21,13,15,130.5,363.0,4.0,17.1,465.0,502.88,393.8
2018,3,21,13,30,66.0,348.0,4.0,17.1,398.0,407.28,319.86
2018,3,21,13,45,85.0,343.5,4.05,17.15,406.0,426.36,336.0
2018,3,21,14,0,104.0,339.0,4.1,17.2,414.0,445.53,351.84
2018,3,21,14,15,76.0,310.0,4.1,17.15,363.5,388.33,307.62
2018,3,21,14,30,48.0,281.0,4.1,17.1,313.0,330.45,262.44
2018,3,21,14,45,70.0,273.0,4.1,17.1,317.0,347.21,277.28
2018,3,21,15,0,92.0,265.0,4.1,17.1,321.0,363.55,291.64
2018,3,21,15,15,87.5,245.5,4.1,17.1,295.5,339.18,273.12
2018,3,21,15,30,83.0,226.0,4.1,17.1,270.0,314.52,254.36
2018,3,21,15,45,118.5,204.0,3.75,16.85,260.5,343.26,279.41
2018,3,21,16,0,154.0,182.0,3.4,16.6,251.0,349.17,286.21
2018,3,21,16,15,102.5,146.5,3.15,16.3,190.0,258.25,212.42
2018,3,21,16,30,51.0,111.0,2.9,16.0,129.0,154.43,126.27
2018,3,21,16,45,45.0,99.0,2.6,15.65,113.0,137.33,112.18
2018,3,21,17,0,39.0,87.0,2.3,15.3,97.0,121.17,98.36
2018,3,21,17,15,21.5,69.5,2.25,15.05,75.0,89.93,71.12
2018,3,21,17,30,4.0,52.0,2.2,14.8,53.0,53.07,38.96
2018,3,21,17,45,8.0,34.0,2.2,14.5,35.0,37.98,25.05
2018,3,21,18,0,12.0,16.0,2.2,14.2,17.0,21.84,0.0
2018,3,21,18,15,6.0,8.0,2.15,14.1,8.5,9.81,0.0
2018,3,21,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,22,5,45,0.5,0.0,3.15,12.45,0.0,0.0,0.0
2018,3,22,6,0,1.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,22,6,15,1.0,2.0,3.3,12.6,2.0,1.71,0.0
2018,3,22,6,30,1.0,4.0,3.4,12.7,4.0,3.28,0.0
2018,3,22,6,45,0.5,5.5,3.5,12.8,5.5,4.51,0.0
2018,3,22,7,0,0.0,7.0,3.6,12.9,7.0,5.74,0.0
2018,3,22,7,15,0.0,9.0,3.7,13.05,9.0,7.39,0.99
2018,3,22,7,30,0.0,11.0,3.8,13.2,11.0,9.04,2.51
2018,3,22,7,45,0.0,13.5,3.85,13.35,13.5,11.11,4.37
2018,3,22,8,0,0.0,16.0,3.9,13.5,16.0,13.18,6.21
2018,3,22,8,15,0.0,25.5,4.05,13.75,25.5,21.04,12.42
2018,3,22,8,30,0.0,35.0,4.2,14.0,35.0,28.93,19.07
2018,3,22,8,45,0.0,51.0,4.35,14.25,51.0,42.24,30.25
2018,3,22,9,0,0.0,67.0,4.5,14.5,67.0,55.6,41.35
2018,3,22,9,15,0.5,82.0,4.6,14.8,82.5,68.3,51.77
2018,3,22,9,30,1.0,97.0,4.7,15.1,98.0,81.01,62.12
2018,3,22,9,45,1.0,92.0,4.75,15.35,93.0,77.01,58.59
2018,3,22,10,0,1.0,87.0,4.8,15.6,88.0,72.91,55.03
2018,3,22,10,15,1.0,93.5,4.75,15.65,94.5,78.45,59.49
2018,3,22,10,30,1.0,100.0,4.7,15.7,101.0,83.97,63.91
2018,3,22,10,45,20.5,180.5,4.65,15.7,196.5,168.01,132.63
2018,3,22,11,0,40.0,261.0,4.6,15.7,292.0,254.46,201.99
2018,3,22,11,15,55.0,312.5,4.5,15.7,356.0,316.22,250.66
2018,3,22,11,30,70.0,364.0,4.4,15.7,420.0,381.36,301.3
2018,3,22,11,45,102.5,366.5,4.35,15.65,449.0,417.33,329.84
2018,3,22,12,0,135.0,369.0,4.3,15.6,478.0,470.15,371.1
2018,3,22,12,15,161.0,378.0,4.25,15.5,508.0,512.26,403.75
2018,3,22,12,30,187.0,387.0,4.2,15.4,538.0,555.68,437.2
2018,3,22,12,45,157.5,374.0,4.1,15.25,500.5,524.48,413.11
2018,3,22,13,0,128.0,361.0,4.0,15.1,463.0,490.64,387.2
2018,3,22,13,15,163.5,329.0,3.95,14.9,456.5,498.7,395.68
2018,3,22,13,30,199.0,297.0,3.9,14.7,450.0,506.19,403.68
2018,3,22,13,45,190.5,314.5,3.8,14.5,457.0,522.29,415.96
2018,3,22,14,0,182.0,332.0,3.7,14.3,464.0,538.43,428.26
2018,3,22,14,15,199.0,291.5,3.7,14.0,430.0,514.15,412.11
2018,3,22,14,30,216.0,251.0,3.7,13.7,396.0,510.17,411.35
2018,3,22,14,45,213.0,242.0,3.7,13.45,378.5,498.36,403.51
2018,3,22,15,0,210.0,233.0,3.7,13.2,361.0,463.65,378.19
2018,3,22,15,15,251.5,202.5,3.7,13.2,344.5,489.33,400.87
2018,3,22,15,30,293.0,172.0,3.7,13.2,328.0,489.7,403.9
2018,3,22,15,45,235.5,164.0,3.75,12.4,282.0,421.79,350.78
2018,3,22,16,0,178.0,156.0,3.8,11.6,236.0,336.96,282.9
2018,3,22,16,15,300.0,132.5,3.8,11.2,248.0,430.1,363.72
2018,3,22,16,30,422.0,109.0,3.8,10.8,260.0,514.29,435.07
2018,3,22,16,45,282.5,92.5,3.8,10.4,186.5,367.06,312.96
2018,3,22,17,0,143.0,76.0,3.8,10.0,113.0,211.77,180.37
2018,3,22,17,15,109.5,57.0,3.65,9.65,81.5,158.84,133.95
2018,3,22,17,30,76.0,38.0,3.5,9.3,50.0,107.77,88.15
2018,3,22,17,45,48.5,26.0,3.35,8.9,32.5,62.96,47.17
2018,3,22,18,0,21.0,14.0,3.2,8.5,15.0,29.05,2.3
2018,3,22,18,15,10.5,7.0,3.1,8.3,7.5,11.19,0.0
2018,3,22,18,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,0.85,4.15,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,0.8,4.4,2.0,0.0,0.0
2018,3,23,6,15,162.5,16.5,1.05,5.15,28.0,14.08,0.0
2018,3,23,6,30,307.0,30.0,1.3,5.9,54.0,25.35,13.21
2018,3,23,6,45,433.5,38.5,1.55,6.65,101.0,31.73,22.6
2018,3,23,7,0,560.0,47.0,1.8,7.4,148.0,38.25,29.09
2018,3,23,7,15,633.0,53.5,1.95,7.9,203.0,42.89,33.59
2018,3,23,7,30,706.0,60.0,2.1,8.4,258.0,51.76,41.72
2018,3,23,7,45,753.5,63.5,2.3,8.9,313.5,54.08,43.72
2018,3,23,8,0,801.0,67.0,2.5,9.4,369.0,56.47,45.69
2018,3,23,8,15,832.0,70.0,2.5,9.85,422.5,70.09,45.91
2018,3,23,8,30,863.0,73.0,2.5,10.3,476.0,133.68,74.36
2018,3,23,8,45,885.5,75.5,2.45,10.75,526.5,204.42,127.14
2018,3,23,9,0,908.0,78.0,2.4,11.2,577.0,271.7,184.88
2018,3,23,9,15,924.0,80.5,2.3,11.65,622.5,339.06,245.4
2018,3,23,9,30,940.0,83.0,2.2,12.1,668.0,407.25,306.2
2018,3,23,9,45,952.0,84.0,2.1,12.5,707.0,473.06,363.58
2018,3,23,10,0,964.0,85.0,2.0,12.9,746.0,538.58,418.55
2018,3,23,10,15,971.5,87.0,2.0,13.25,778.0,602.03,470.23
2018,3,23,10,30,979.0,89.0,2.0,13.6,810.0,664.16,518.95
2018,3,23,10,45,983.5,89.5,2.0,13.9,833.5,721.36,562.49
2018,3,23,11,0,988.0,90.0,2.0,14.2,857.0,776.35,603.02
2018,3,23,11,15,991.0,90.5,2.05,14.4,872.5,827.76,638.93
2018,3,23,11,30,994.0,91.0,2.1,14.6,888.0,876.36,671.7
2018,3,23,11,45,995.5,91.0,2.2,14.85,895.5,920.19,701.29
2018,3,23,12,0,997.0,91.0,2.3,15.1,903.0,960.65,728.49
2018,3,23,12,15,996.5,91.0,2.45,15.15,902.0,995.79,753.12
2018,3,23,12,30,996.0,91.0,2.6,15.2,901.0,1027.1,775.28
2018,3,23,12,45,992.5,90.5,2.7,15.3,890.5,1051.07,791.98
2018,3,23,13,0,989.0,90.0,2.8,15.4,880.0,1070.83,806.06
2018,3,23,13,15,985.0,89.0,2.9,15.35,862.0,1085.27,817.25
2018,3,23,13,30,981.0,88.0,3.0,15.3,844.0,1095.37,825.79
2018,3,23,13,45,974.5,87.0,3.05,15.3,818.0,1098.6,829.3
2018,3,23,14,0,968.0,86.0,3.1,15.3,792.0,1097.46,830.18
2018,3,23,14,15,959.5,84.5,3.1,15.1,758.5,1089.39,826.75
2018,3,23,14,30,951.0,83.0,3.1,14.9,725.0,1077.11,820.74
2018,3,23,14,45,938.5,81.5,3.15,14.75,685.0,1056.71,809.71
2018,3,23,15,0,926.0,80.0,3.2,14.6,645.0,1032.49,796.17
2018,3,23,15,15,909.5,77.5,3.2,14.6,599.0,999.46,775.66
2018,3,23,15,30,893.0,75.0,3.2,14.6,553.0,963.19,752.83
2018,3,23,15,45,869.0,72.5,3.2,14.05,502.5,916.99,724.19
2018,3,23,16,0,845.0,70.0,3.2,13.5,452.0,878.18,700.37
2018,3,23,16,15,792.5,69.5,3.1,13.0,394.0,805.11,649.84
2018,3,23,16,30,740.0,69.0,3.0,12.5,336.0,732.27,598.16
2018,3,23,16,45,620.0,70.0,2.85,12.0,269.5,614.39,509.41
2018,3,23,17,0,500.0,71.0,2.7,11.5,203.0,498.39,418.48
2018,3,23,17,15,420.0,61.0,2.45,10.75,154.5,405.92,341.61
2018,3,23,17,30,340.0,51.0,2.2,10.0,106.0,317.12,264.6
2018,3,23,17,45,254.5,36.5,1.95,9.2,69.0,231.87,186.29
2018,3,23,18,0,169.0,22.0,1.7,8.4,32.0,142.87,49.14
2018,3,23,18,15,84.5,11.0,1.7,8.15,16.0,51.2,0.0
2018,3,23,18,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,5,45,6.5,1.5,1.05,6.35,1.5,0.0,0.0
2018,3,24,6,0,13.0,3.0,1.0,6.6,3.0,0.0,0.0
2018,3,24,6,15,96.5,18.0,1.2,7.1,25.5,15.36,0.0
2018,3,24,6,30,180.0,33.0,1.4,7.6,48.0,25.51,14.25
2018,3,24,6,45,311.0,44.5,1.6,8.05,93.0,34.31,24.85
2018,3,24,7,0,442.0,56.0,1.8,8.5,138.0,45.14,35.2
2018,3,24,7,15,528.0,63.5,1.85,8.85,192.0,50.17,40.07
2018,3,24,7,30,614.0,71.0,1.9,9.2,246.0,55.25,44.75
2018,3,24,7,45,595.0,86.0,1.95,9.5,283.5,65.08,53.55
2018,3,24,8,0,576.0,101.0,2.0,9.8,321.0,74.29,61.63
2018,3,24,8,15,419.0,142.5,2.05,10.05,314.5,105.48,80.07
2018,3,24,8,30,262.0,184.0,2.1,10.3,308.0,155.37,116.18
2018,3,24,8,45,177.0,214.0,2.2,10.55,301.5,188.03,145.14
2018,3,24,9,0,92.0,244.0,2.3,10.8,295.0,208.34,165.44
2018,3,24,9,15,135.0,265.5,2.4,11.0,347.0,245.98,194.97
2018,3,24,9,30,178.0,287.0,2.5,11.2,399.0,291.34,231.21
2018,3,24,9,45,129.5,296.5,2.6,11.45,380.5,295.35,235.78
2018,3,24,10,0,81.0,306.0,2.7,11.7,362.0,290.49,232.46
2018,3,24,10,15,149.5,316.0,2.9,12.0,425.0,348.02,278.4
2018,3,24,10,30,218.0,326.0,3.1,12.3,488.0,410.44,327.97
