Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,0,922.0,131.0,1.7,27.3,974.0,930.72,666.07
2018,4,23,12,15,915.0,134.0,1.65,27.35,968.5,958.24,682.37
2018,4,23,12,30,908.0,137.0,1.6,27.4,963.0,982.03,696.32
2018,4,23,12,45,905.5,136.0,1.6,27.5,951.5,1002.56,708.8
2018,4,23,13,0,903.0,135.0,1.6,27.6,940.0,1019.31,719.04
2018,4,23,13,15,887.0,140.5,1.65,27.55,917.5,1025.27,723.92
2018,4,23,13,30,871.0,146.0,1.7,27.5,895.0,1041.56,735.46
2018,4,23,13,45,812.0,170.0,1.75,27.45,852.0,1016.0,721.08
2018,4,23,14,0,753.0,194.0,1.8,27.4,809.0,996.02,710.62
2018,4,23,14,15,742.0,188.5,1.85,27.2,774.0,980.57,703.37
2018,4,23,14,30,731.0,183.0,1.9,27.0,739.0,961.6,693.84
2018,4,23,14,45,771.0,154.5,2.0,26.8,714.5,963.88,698.59
2018,4,23,15,0,811.0,126.0,2.1,26.6,690.0,954.59,695.77
2018,4,23,15,15,766.0,128.5,2.1,26.6,633.5,900.68,662.31
2018,4,23,15,30,721.0,131.0,2.1,26.6,577.0,851.79,632.12
2018,4,23,15,45,720.5,118.0,2.25,25.8,533.5,817.77,614.64
2018,4,23,16,0,720.0,105.0,2.4,25.0,490.0,780.55,594.2
2018,4,23,16,15,696.5,99.0,2.45,24.3,441.0,729.69,562.58
2018,4,23,16,30,673.0,93.0,2.5,23.6,392.0,677.83,529.36
2018,4,23,16,45,645.0,85.5,2.55,22.9,342.5,620.07,490.64
2018,4,23,17,0,617.0,78.0,2.6,22.2,293.0,562.46,450.14
2018,4,23,17,15,576.5,70.5,2.45,21.05,244.5,497.0,400.93
2018,4,23,17,30,536.0,63.0,2.3,19.9,196.0,433.65,351.0
2018,4,23,17,45,448.5,54.0,2.2,18.75,147.0,344.5,278.07
2018,4,23,18,0,361.0,45.0,2.1,17.6,98.0,263.41,208.91
2018,4,23,18,15,243.0,32.0,2.0,16.85,61.5,172.64,126.82
2018,4,23,18,30,125.0,19.0,1.9,16.1,25.0,84.46,0.0
2018,4,23,18,45,62.5,9.5,1.8,15.35,12.5,29.37,0.0
2018,4,23,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,24,5,15,34.5,5.5,0.35,12.0,6.5,0.0,0.0
2018,4,24,5,30,69.0,11.0,0.3,12.6,13.0,9.39,0.0
2018,4,24,5,45,194.0,25.5,0.25,13.15,46.0,19.86,7.81
2018,4,24,6,0,319.0,40.0,0.2,13.7,79.0,32.83,22.81
2018,4,24,6,15,363.0,50.0,0.25,14.25,115.0,39.96,29.78
2018,4,24,6,30,407.0,60.0,0.3,14.8,151.0,46.85,36.18
2018,4,24,6,45,292.0,89.0,0.35,15.4,163.0,64.57,51.89
2018,4,24,7,0,177.0,118.0,0.4,16.0,175.0,84.82,69.44
2018,4,24,7,15,378.5,115.5,0.4,16.7,266.5,81.14,65.84
2018,4,24,7,30,580.0,113.0,0.4,17.4,358.0,81.28,65.58
2018,4,24,7,45,676.5,106.0,0.4,18.1,427.0,75.12,59.87
2018,4,24,8,0,773.0,99.0,0.4,18.8,496.0,76.57,60.73
2018,4,24,8,15,793.0,103.5,0.5,19.45,546.0,124.75,71.92
2018,4,24,8,30,813.0,108.0,0.6,20.1,596.0,185.14,108.98
2018,4,24,8,45,827.5,112.5,0.7,20.75,642.0,246.66,156.56
2018,4,24,9,0,842.0,117.0,0.8,21.4,688.0,309.45,208.69
2018,4,24,9,15,857.0,118.5,0.9,21.9,729.5,371.07,260.68
2018,4,24,9,30,872.0,120.0,1.0,22.4,771.0,433.4,312.42
2018,4,24,9,45,885.0,120.0,1.1,22.85,807.0,495.59,362.7
2018,4,24,10,0,898.0,120.0,1.2,23.3,843.0,555.0,409.43
2018,4,24,10,15,906.5,119.5,1.25,23.75,871.0,611.02,451.93
2018,4,24,10,30,915.0,119.0,1.3,24.2,899.0,665.78,492.11
2018,4,24,10,45,922.0,118.5,1.3,24.6,920.5,718.05,528.94
2018,4,24,11,0,929.0,118.0,1.3,25.0,942.0,768.43,563.32
2018,4,24,11,15,933.5,117.0,1.35,25.25,955.0,814.4,593.85
2018,4,24,11,30,938.0,116.0,1.4,25.5,968.0,857.8,621.34
2018,4,24,11,45,941.0,115.0,1.4,25.75,973.5,897.21,645.41
2018,4,24,12,0,944.0,114.0,1.4,26.0,979.0,933.57,667.34
2018,4,24,12,15,945.5,112.5,1.4,26.15,976.5,964.88,686.23
2018,4,24,12,30,947.0,111.0,1.4,26.3,974.0,992.68,702.91
2018,4,24,12,45,947.0,109.0,1.45,26.4,963.5,1014.92,717.11
2018,4,24,13,0,947.0,107.0,1.5,26.5,953.0,1033.3,729.06
2018,4,24,13,15,943.0,106.0,1.6,26.5,934.0,1044.8,738.01
2018,4,24,13,30,939.0,105.0,1.7,26.5,915.0,1052.22,744.64
2018,4,24,13,45,912.5,114.5,1.75,26.5,882.0,1044.11,741.09
2018,4,24,14,0,886.0,124.0,1.8,26.5,849.0,1031.96,735.29
2018,4,24,14,15,813.5,151.0,1.9,26.35,796.5,1002.36,719.69
2018,4,24,14,30,741.0,178.0,2.0,26.2,744.0,964.82,698.94
2018,4,24,14,45,771.5,153.0,2.05,26.0,715.5,953.6,694.58
2018,4,24,15,0,802.0,128.0,2.1,25.8,687.0,946.74,692.87
2018,4,24,15,15,812.5,114.0,2.1,25.8,649.5,927.42,682.0
2018,4,24,15,30,823.0,100.0,2.1,25.8,612.0,903.69,668.38
2018,4,24,15,45,802.0,96.5,2.2,25.15,562.5,859.77,643.77
2018,4,24,16,0,781.0,93.0,2.3,24.5,513.0,813.75,617.19
2018,4,24,16,15,706.5,98.0,2.35,23.85,449.0,735.56,566.75
2018,4,24,16,30,632.0,103.0,2.4,23.2,385.0,655.79,513.51
2018,4,24,16,45,601.5,93.5,2.4,22.55,334.5,595.46,472.45
2018,4,24,17,0,571.0,84.0,2.4,21.9,284.0,535.6,429.15
2018,4,24,17,15,499.0,78.0,2.3,20.8,231.5,452.87,366.19
2018,4,24,17,30,427.0,72.0,2.2,19.7,179.0,369.97,300.63
2018,4,24,17,45,368.5,59.5,2.05,18.6,136.0,300.3,242.96
2018,4,24,18,0,310.0,47.0,1.9,17.5,93.0,236.37,187.67
2018,4,24,18,15,220.0,33.0,1.85,16.75,59.5,162.73,120.41
2018,4,24,18,30,130.0,19.0,1.8,16.0,26.0,86.58,0.0
2018,4,24,18,45,65.0,9.5,1.75,15.2,13.0,30.14,0.0
2018,4,24,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,25,5,15,30.5,5.5,0.9,11.4,6.5,0.0,0.0
2018,4,25,5,30,61.0,11.0,1.0,11.8,13.0,9.39,0.0
2018,4,25,5,45,103.0,21.0,1.1,12.15,31.0,16.21,6.06
2018,4,25,6,0,145.0,31.0,1.2,12.5,49.0,23.65,14.97
2018,4,25,6,15,190.5,44.0,1.2,13.05,80.0,33.09,23.82
2018,4,25,6,30,236.0,57.0,1.2,13.6,111.0,42.25,32.24
2018,4,25,6,45,120.5,80.5,1.25,14.1,108.5,62.47,50.3
2018,4,25,7,0,5.0,104.0,1.3,14.6,106.0,82.26,67.64
2018,4,25,7,15,13.5,127.5,1.3,15.35,133.0,99.78,82.56
2018,4,25,7,30,22.0,151.0,1.3,16.1,160.0,117.1,96.99
2018,4,25,7,45,65.5,166.0,1.3,16.85,198.5,123.52,101.82
2018,4,25,8,0,109.0,181.0,1.3,17.6,237.0,127.99,104.94
2018,4,25,8,15,325.5,182.0,1.3,18.3,373.5,146.12,104.03
2018,4,25,8,30,542.0,183.0,1.3,19.0,510.0,195.78,129.75
2018,4,25,8,45,684.5,149.5,1.25,19.7,594.5,240.19,158.58
2018,4,25,9,0,827.0,116.0,1.2,20.4,679.0,305.08,207.54
2018,4,25,9,15,847.5,115.0,1.25,21.1,722.0,365.5,258.63
2018,4,25,9,30,868.0,114.0,1.3,21.8,765.0,430.12,312.01
2018,4,25,9,45,877.5,115.5,1.3,22.45,799.5,488.91,359.56
2018,4,25,10,0,887.0,117.0,1.3,23.1,834.0,547.13,404.88
2018,4,25,10,15,893.5,119.0,1.35,23.65,862.0,603.27,447.44
2018,4,25,10,30,900.0,121.0,1.4,24.2,890.0,658.03,487.53
2018,4,25,10,45,904.5,121.5,1.45,24.75,910.0,708.65,523.5
2018,4,25,11,0,909.0,122.0,1.5,25.3,930.0,757.23,557.01
2018,4,25,11,15,896.5,131.5,1.55,25.55,938.0,798.4,584.77
2018,4,25,11,30,884.0,141.0,1.6,25.8,946.0,835.89,608.69
2018,4,25,11,45,808.5,188.0,1.6,26.1,927.5,861.34,623.98
2018,4,25,12,0,733.0,235.0,1.6,26.4,909.0,878.74,633.3
2018,4,25,12,15,822.0,180.0,1.65,26.5,933.5,927.77,665.76
2018,4,25,12,30,911.0,125.0,1.7,26.6,958.0,971.76,693.59
2018,4,25,12,45,907.0,125.0,1.7,26.7,946.0,991.53,705.5
2018,4,25,13,0,903.0,125.0,1.7,26.8,934.0,1007.51,715.37
2018,4,25,13,15,896.5,125.5,1.75,26.75,914.5,1017.68,722.88
2018,4,25,13,30,890.0,126.0,1.8,26.7,895.0,1023.93,728.15
2018,4,25,13,45,881.0,126.0,1.85,26.65,868.5,1023.28,729.3
2018,4,25,14,0,872.0,126.0,1.9,26.6,842.0,1018.75,728.22
2018,4,25,14,15,861.0,125.0,2.0,26.4,808.5,1007.39,724.03
2018,4,25,14,30,850.0,124.0,2.1,26.2,775.0,1005.1,725.73
2018,4,25,14,45,835.0,123.0,2.15,26.0,735.0,982.31,713.71
2018,4,25,15,0,820.0,122.0,2.2,25.8,695.0,956.16,699.66
2018,4,25,15,15,803.0,119.0,2.2,25.8,650.5,922.72,679.71
2018,4,25,15,30,786.0,116.0,2.2,25.8,606.0,886.46,657.82
2018,4,25,15,45,762.0,113.0,2.5,24.9,557.0,841.33,634.34
2018,4,25,16,0,738.0,110.0,2.8,24.0,508.0,799.7,612.11
2018,4,25,16,15,706.0,105.5,2.95,23.2,456.0,743.0,576.92
2018,4,25,16,30,674.0,101.0,3.1,22.4,404.0,685.81,540.17
2018,4,25,16,45,632.5,95.5,3.25,21.6,351.5,620.18,495.62
2018,4,25,17,0,591.0,90.0,3.4,20.8,299.0,555.69,449.0
2018,4,25,17,15,535.0,82.0,3.35,19.7,247.0,480.35,391.53
2018,4,25,17,30,479.0,74.0,3.3,18.6,195.0,408.5,334.28
2018,4,25,17,45,385.0,63.5,3.25,17.45,146.0,313.91,256.13
2018,4,25,18,0,291.0,53.0,3.2,16.3,97.0,233.82,187.29
2018,4,25,18,15,188.5,37.0,3.15,15.55,61.5,153.38,114.93
2018,4,25,18,30,86.0,21.0,3.1,14.8,26.0,65.89,0.0
2018,4,25,18,45,43.0,10.5,3.0,14.05,13.0,23.48,0.0
2018,4,25,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,26,5,15,21.0,5.0,1.35,9.25,5.5,0.0,0.0
2018,4,26,5,30,42.0,10.0,1.5,9.7,11.0,8.54,0.0
2018,4,26,5,45,147.5,26.0,1.6,10.1,43.0,20.11,9.65
2018,4,26,6,0,253.0,42.0,1.7,10.5,75.0,32.24,22.71
2018,4,26,6,15,249.5,44.0,1.7,11.05,89.0,33.37,24.3
2018,4,26,6,30,246.0,46.0,1.7,11.6,103.0,34.43,25.48
2018,4,26,6,45,123.0,62.0,1.7,12.15,90.5,47.1,36.92
2018,4,26,7,0,0.0,78.0,1.7,12.7,78.0,63.73,51.69
2018,4,26,7,15,0.0,87.5,1.7,13.4,87.5,71.46,58.25
2018,4,26,7,30,0.0,97.0,1.7,14.1,97.0,79.13,64.64
2018,4,26,7,45,0.0,113.5,1.65,14.75,113.5,91.89,75.36
2018,4,26,8,0,0.0,130.0,1.6,15.4,130.0,104.53,85.78
2018,4,26,8,15,1.0,145.5,1.6,16.15,146.0,116.96,91.58
2018,4,26,8,30,2.0,161.0,1.6,16.9,162.0,129.75,101.32
2018,4,26,8,45,11.0,201.5,1.55,17.65,209.0,162.91,126.91
2018,4,26,9,0,20.0,242.0,1.5,18.4,256.0,197.59,153.25
2018,4,26,9,15,49.0,289.5,1.55,19.0,326.0,240.22,185.1
2018,4,26,9,30,78.0,337.0,1.6,19.6,396.0,292.68,224.33
2018,4,26,9,45,314.0,297.0,1.65,20.2,549.5,374.24,283.87
2018,4,26,10,0,550.0,257.0,1.7,20.8,703.0,486.74,367.31
2018,4,26,10,15,728.5,186.0,1.85,21.2,797.5,566.53,427.82
2018,4,26,10,30,907.0,115.0,2.0,21.6,892.0,657.17,496.1
2018,4,26,10,45,912.5,116.0,2.15,22.05,913.5,709.02,534.33
2018,4,26,11,0,918.0,117.0,2.3,22.5,935.0,758.92,570.53
2018,4,26,11,15,921.0,117.5,2.4,22.75,948.0,804.35,602.17
2018,4,26,11,30,924.0,118.0,2.5,23.0,961.0,847.19,630.69
2018,4,26,11,45,925.5,118.0,2.6,23.3,966.5,885.57,655.93
2018,4,26,12,0,927.0,118.0,2.7,23.6,972.0,920.9,679.04
2018,4,26,12,15,927.0,117.5,2.8,23.7,969.0,951.2,699.32
2018,4,26,12,30,927.0,117.0,2.9,23.8,966.0,978.02,717.39
2018,4,26,12,45,925.5,116.0,3.0,23.9,955.0,999.35,731.94
2018,4,26,13,0,924.0,115.0,3.1,24.0,944.0,1016.88,744.15
2018,4,26,13,15,920.5,114.0,3.15,23.95,925.5,1028.58,752.73
2018,4,26,13,30,917.0,113.0,3.2,23.9,907.0,1036.3,758.91
2018,4,26,13,45,911.5,112.0,3.25,23.85,881.5,1038.03,761.38
2018,4,26,14,0,906.0,111.0,3.3,23.8,856.0,1035.77,761.44
2018,4,26,14,15,898.5,108.5,3.4,23.55,823.0,1025.96,757.69
2018,4,26,14,30,891.0,106.0,3.5,23.3,790.0,1012.25,751.51
2018,4,26,14,45,880.0,104.0,3.55,23.05,751.0,991.9,740.59
2018,4,26,15,0,869.0,102.0,3.6,22.8,712.0,968.04,727.36
2018,4,26,15,15,854.5,99.0,3.6,22.8,667.0,936.39,707.78
2018,4,26,15,30,840.0,96.0,3.6,22.8,622.0,911.92,693.13
2018,4,26,15,45,820.5,93.5,3.75,21.85,573.5,870.14,669.59
2018,4,26,16,0,801.0,91.0,3.9,20.9,525.0,826.13,643.89
2018,4,26,16,15,763.0,89.5,3.9,20.2,470.0,765.9,604.36
2018,4,26,16,30,725.0,88.0,3.9,19.5,415.0,709.41,566.61
2018,4,26,16,45,684.0,83.5,3.9,18.75,361.5,643.59,520.67
2018,4,26,17,0,643.0,79.0,3.9,18.0,308.0,578.85,473.56
2018,4,26,17,15,567.0,74.5,3.8,17.15,252.0,492.3,405.91
2018,4,26,17,30,491.0,70.0,3.7,16.3,196.0,410.94,339.82
2018,4,26,17,45,418.0,59.0,3.6,15.5,149.0,330.31,271.86
2018,4,26,18,0,345.0,48.0,3.5,14.7,102.0,256.39,207.14
2018,4,26,18,15,243.5,35.0,3.35,14.05,66.0,174.48,132.74
2018,4,26,18,30,142.0,22.0,3.2,13.4,30.0,95.93,12.84
2018,4,26,18,45,71.0,11.0,3.05,12.7,15.0,33.27,0.0
2018,4,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,5,15,42.5,9.0,1.8,9.1,10.5,0.0,0.0
2018,4,27,5,30,85.0,18.0,1.9,9.4,21.0,15.36,0.0
2018,4,27,5,45,133.5,32.5,1.95,9.7,46.0,25.26,14.21
2018,4,27,6,0,182.0,47.0,2.0,10.0,71.0,36.31,26.4
2018,4,27,6,15,265.5,61.5,2.1,10.55,114.5,46.19,35.84
2018,4,27,6,30,349.0,76.0,2.2,11.1,158.0,56.49,45.38
2018,4,27,6,45,290.5,101.0,2.3,11.65,181.0,74.8,61.82
2018,4,27,7,0,232.0,126.0,2.4,12.2,204.0,90.4,75.51
2018,4,27,7,15,336.5,134.5,2.45,12.9,268.5,96.8,80.76
2018,4,27,7,30,441.0,143.0,2.5,13.6,333.0,98.1,81.42
2018,4,27,7,45,624.5,118.0,2.6,14.3,424.5,82.35,67.14
2018,4,27,8,0,808.0,93.0,2.7,15.0,516.0,72.39,58.05
2018,4,27,8,15,829.5,96.0,2.75,15.6,567.0,123.5,70.42
2018,4,27,8,30,851.0,99.0,2.8,16.2,618.0,185.05,109.59
2018,4,27,8,45,860.5,103.0,2.9,16.75,661.5,247.27,159.79
2018,4,27,9,0,870.0,107.0,3.0,17.3,705.0,315.09,218.26
2018,4,27,9,15,889.0,106.5,3.05,17.7,748.5,376.95,272.59
2018,4,27,9,30,908.0,106.0,3.1,18.1,792.0,439.77,327.02
2018,4,27,9,45,917.0,107.5,3.15,18.55,827.0,500.38,378.45
2018,4,27,10,0,926.0,109.0,3.2,19.0,862.0,560.28,427.66
2018,4,27,10,15,899.5,127.0,3.25,19.25,878.5,612.54,469.74
2018,4,27,10,30,873.0,145.0,3.3,19.5,895.0,663.34,509.09
2018,4,27,10,45,851.5,160.5,3.4,19.8,906.5,709.69,544.04
2018,4,27,11,0,830.0,176.0,3.5,20.1,918.0,751.9,575.04
2018,4,27,11,15,889.0,146.0,3.5,20.25,951.0,803.57,613.65
2018,4,27,11,30,948.0,116.0,3.5,20.4,984.0,863.78,654.71
2018,4,27,11,45,947.5,117.5,3.55,20.6,988.5,902.63,680.58
2018,4,27,12,0,947.0,119.0,3.6,20.8,993.0,938.25,704.26
2018,4,27,12,15,944.5,119.5,3.65,20.85,989.0,967.8,724.18
2018,4,27,12,30,942.0,120.0,3.7,20.9,985.0,993.7,741.72
2018,4,27,12,45,937.0,120.5,3.75,20.95,972.5,1013.5,755.25
2018,4,27,13,0,932.0,121.0,3.8,21.0,960.0,1029.37,766.31
2018,4,27,13,15,927.5,120.5,3.85,20.95,941.0,1040.77,774.83
2018,4,27,13,30,923.0,120.0,3.9,20.9,922.0,1048.15,780.87
2018,4,27,13,45,916.0,119.0,3.95,20.85,895.0,1048.52,782.41
2018,4,27,14,0,909.0,118.0,4.0,20.8,868.0,1044.85,781.47
2018,4,27,14,15,900.5,116.5,4.0,20.6,834.5,1035.2,776.8
2018,4,27,14,30,892.0,115.0,4.0,20.4,801.0,1021.7,769.7
2018,4,27,14,45,880.5,113.0,4.05,20.2,761.5,1000.97,758.14
2018,4,27,15,0,869.0,111.0,4.1,20.0,722.0,988.22,752.12
2018,4,27,15,15,854.0,107.5,4.1,20.0,676.5,955.17,731.23
2018,4,27,15,30,839.0,104.0,4.1,20.0,631.0,919.08,708.25
2018,4,27,15,45,818.0,101.0,4.15,19.4,581.5,875.39,681.53
2018,4,27,16,0,797.0,98.0,4.2,18.8,532.0,829.53,652.75
2018,4,27,16,15,768.5,94.5,4.2,18.35,479.5,774.98,616.38
2018,4,27,16,30,740.0,91.0,4.2,17.9,427.0,723.82,581.74
2018,4,27,16,45,701.0,86.0,4.15,17.45,372.5,658.31,535.05
2018,4,27,17,0,662.0,81.0,4.1,17.0,318.0,593.64,487.21
2018,4,27,17,15,606.0,75.0,3.9,16.35,264.5,517.78,427.59
2018,4,27,17,30,550.0,69.0,3.7,15.7,211.0,445.27,368.36
2018,4,27,17,45,465.5,60.5,3.5,15.05,161.5,357.84,294.62
2018,4,27,18,0,381.0,52.0,3.3,14.4,112.0,277.65,224.55
2018,4,27,18,15,258.5,38.5,3.1,13.85,72.5,185.34,141.89
2018,4,27,18,30,136.0,25.0,2.9,13.3,33.0,97.87,24.2
2018,4,27,18,45,68.0,12.5,2.7,12.7,16.5,33.45,0.0
2018,4,27,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,5,15,46.5,9.0,2.25,10.3,11.0,0.0,0.0
2018,4,28,5,30,93.0,18.0,2.4,10.5,22.0,15.36,0.0
2018,4,28,5,45,214.5,33.0,2.55,10.7,58.0,25.57,14.87
2018,4,28,6,0,336.0,48.0,2.7,10.9,94.0,37.0,26.96
2018,4,28,6,15,427.0,57.5,2.85,11.35,142.5,46.21,35.76
2018,4,28,6,30,518.0,67.0,3.0,11.8,191.0,52.87,42.02
2018,4,28,6,45,580.0,73.5,3.15,12.25,244.0,56.82,45.6
2018,4,28,7,0,642.0,80.0,3.3,12.7,297.0,60.76,49.0
2018,4,28,7,15,684.5,84.5,3.35,13.15,351.0,62.97,50.76
2018,4,28,7,30,727.0,89.0,3.4,13.6,405.0,65.18,52.44
2018,4,28,7,45,758.0,92.0,3.45,14.1,458.0,72.34,58.44
2018,4,28,8,0,789.0,95.0,3.5,14.6,511.0,73.43,59.06
2018,4,28,8,15,810.5,98.5,3.45,15.0,561.0,124.44,71.8
2018,4,28,8,30,832.0,102.0,3.4,15.4,611.0,185.08,110.83
2018,4,28,8,45,848.0,104.5,3.4,15.85,657.0,246.22,160.2
2018,4,28,9,0,864.0,107.0,3.4,16.3,703.0,313.79,218.55
2018,4,28,9,15,877.5,109.0,3.4,16.65,744.5,375.25,272.98
2018,4,28,9,30,891.0,111.0,3.4,17.0,786.0,437.08,327.0
2018,4,28,9,45,890.0,117.0,3.4,17.35,817.0,495.65,377.24
2018,4,28,10,0,889.0,123.0,3.4,17.7,848.0,552.5,424.44
2018,4,28,10,15,753.0,186.0,3.45,18.0,814.5,579.5,447.35
2018,4,28,10,30,617.0,249.0,3.5,18.3,781.0,592.61,457.92
2018,4,28,10,45,668.0,240.0,3.55,18.55,828.0,656.21,506.34
2018,4,28,11,0,719.0,231.0,3.6,18.8,875.0,722.61,555.62
2018,4,28,11,15,623.5,272.5,3.65,18.95,836.5,723.83,555.45
2018,4,28,11,30,528.0,314.0,3.7,19.1,798.0,716.3,548.78
2018,4,28,11,45,584.0,290.5,3.75,19.2,828.5,769.25,588.35
2018,4,28,12,0,640.0,267.0,3.8,19.3,859.0,824.27,628.56
2018,4,28,12,15,760.0,209.5,3.85,19.4,910.5,904.45,686.83
2018,4,28,12,30,880.0,152.0,3.9,19.5,962.0,964.78,727.8
2018,4,28,12,45,896.5,141.5,3.95,19.55,958.0,993.89,747.56
2018,4,28,13,0,913.0,131.0,4.0,19.6,954.0,1019.57,765.28
2018,4,28,13,15,715.5,209.5,4.15,19.55,846.5,943.7,715.0
2018,4,28,13,30,518.0,288.0,4.3,19.5,739.0,833.09,636.36
2018,4,28,13,45,376.5,323.0,4.4,19.45,645.5,734.8,564.9
2018,4,28,14,0,235.0,358.0,4.5,19.4,552.0,616.14,476.62
2018,4,28,14,15,403.0,299.0,4.55,19.2,616.5,744.07,576.78
2018,4,28,14,30,571.0,240.0,4.6,19.0,681.0,848.81,657.64
2018,4,28,14,45,729.0,170.5,4.65,18.8,704.0,933.9,720.95
2018,4,28,15,0,887.0,101.0,4.7,18.6,727.0,981.55,756.37
2018,4,28,15,15,872.5,98.5,4.7,18.6,682.0,950.13,735.81
2018,4,28,15,30,858.0,96.0,4.7,18.6,637.0,925.77,720.74
2018,4,28,15,45,840.0,93.0,4.7,18.0,588.0,884.31,694.96
2018,4,28,16,0,822.0,90.0,4.7,17.4,539.0,840.47,667.12
2018,4,28,16,15,797.5,86.5,4.6,16.95,487.0,788.55,631.78
2018,4,28,16,30,773.0,83.0,4.5,16.5,435.0,735.32,594.82
2018,4,28,16,45,738.5,78.0,4.45,16.1,381.0,671.86,549.29
2018,4,28,17,0,704.0,73.0,4.4,15.7,327.0,612.49,505.65
2018,4,28,17,15,652.5,67.5,4.2,15.15,273.0,538.59,447.02
2018,4,28,17,30,601.0,62.0,4.0,14.6,219.0,467.65,388.63
2018,4,28,17,45,523.0,54.5,3.8,14.05,168.5,382.94,316.66
2018,4,28,18,0,445.0,47.0,3.6,13.5,118.0,305.0,247.82
2018,4,28,18,15,317.0,35.5,3.45,13.05,77.0,208.17,160.89
2018,4,28,18,30,189.0,24.0,3.3,12.6,36.0,117.52,40.73
2018,4,28,18,45,94.5,12.0,3.1,12.15,18.0,41.8,0.0
2018,4,28,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.0,2.45,9.9,3.0,2.56,0.0
2018,4,29,5,30,0.0,6.0,2.7,10.2,6.0,5.12,0.0
2018,4,29,5,45,0.0,15.0,2.9,10.45,15.0,12.35,4.46
2018,4,29,6,0,0.0,24.0,3.1,10.7,24.0,19.79,11.87
2018,4,29,6,15,0.0,37.0,3.25,11.1,37.0,30.57,21.84
2018,4,29,6,30,0.0,50.0,3.4,11.5,50.0,41.38,31.76
2018,4,29,6,45,0.0,75.0,3.5,11.85,75.0,60.89,49.33
2018,4,29,7,0,0.0,100.0,3.6,12.2,100.0,79.79,66.09
2018,4,29,7,15,0.0,108.5,3.65,12.55,108.5,86.86,72.09
2018,4,29,7,30,0.0,117.0,3.7,12.9,117.0,93.84,77.9
2018,4,29,7,45,9.0,146.0,3.7,13.25,151.0,115.29,96.28
2018,4,29,8,0,18.0,175.0,3.7,13.6,185.0,136.28,113.98
2018,4,29,8,15,62.0,215.5,3.75,13.95,253.0,162.43,127.87
2018,4,29,8,30,106.0,256.0,3.8,14.3,321.0,195.99,151.93
2018,4,29,8,45,56.0,194.5,3.85,14.6,229.0,162.3,126.3
2018,4,29,9,0,6.0,133.0,3.9,14.9,137.0,111.07,86.27
2018,4,29,9,15,13.0,176.0,3.95,15.1,185.5,147.98,116.0
2018,4,29,9,30,20.0,219.0,4.0,15.3,234.0,183.43,144.21
2018,4,29,9,45,19.5,229.0,4.05,15.45,244.5,194.15,152.57
2018,4,29,10,0,19.0,239.0,4.1,15.6,255.0,205.69,161.58
2018,4,29,10,15,14.5,229.5,4.15,15.8,242.0,197.57,154.87
2018,4,29,10,30,10.0,220.0,4.2,16.0,229.0,188.66,147.53
2018,4,29,10,45,8.5,203.5,4.3,16.15,211.0,175.21,136.66
2018,4,29,11,0,7.0,187.0,4.4,16.3,193.0,161.33,125.45
2018,4,29,11,15,7.5,193.0,4.45,16.4,199.5,167.5,130.3
2018,4,29,11,30,8.0,199.0,4.5,16.5,206.0,173.73,135.2
2018,4,29,11,45,16.0,213.0,4.55,16.55,227.5,198.99,155.5
2018,4,29,12,0,24.0,227.0,4.6,16.6,249.0,220.34,172.63
2018,4,29,12,15,20.0,217.0,4.6,16.65,235.5,209.94,164.26
2018,4,29,12,30,16.0,207.0,4.6,16.7,222.0,198.98,155.49
2018,4,29,12,45,13.0,200.0,4.65,16.75,212.0,182.52,142.39
2018,4,29,13,0,10.0,193.0,4.7,16.8,202.0,174.06,135.63
2018,4,29,13,15,21.5,228.5,4.65,16.85,247.5,228.66,179.49
2018,4,29,13,30,33.0,264.0,4.6,16.9,293.0,275.53,216.79
2018,4,29,13,45,21.0,224.0,4.55,17.0,242.0,226.44,177.81
2018,4,29,14,0,9.0,184.0,4.5,17.1,191.0,166.43,129.84
2018,4,29,14,15,5.5,164.5,4.5,17.05,169.0,145.73,113.39
2018,4,29,14,30,2.0,145.0,4.5,17.0,147.0,125.03,96.77
2018,4,29,14,45,1.0,128.5,4.45,16.95,129.5,109.51,84.36
2018,4,29,15,0,0.0,112.0,4.4,16.9,112.0,94.04,71.91
2018,4,29,15,15,5.5,136.0,4.4,16.9,139.5,120.71,94.17
2018,4,29,15,30,11.0,160.0,4.4,16.9,167.0,148.12,116.99
2018,4,29,15,45,23.5,180.5,4.4,16.5,194.0,192.36,154.0
2018,4,29,16,0,36.0,201.0,4.4,16.1,221.0,227.03,183.21
2018,4,29,16,15,58.5,193.0,4.35,15.8,221.5,238.88,194.36
2018,4,29,16,30,81.0,185.0,4.3,15.5,222.0,249.46,204.48
2018,4,29,16,45,128.0,164.0,4.3,15.15,214.0,275.79,228.13
2018,4,29,17,0,175.0,143.0,4.3,14.8,206.0,282.12,235.11
2018,4,29,17,15,211.0,117.5,4.1,14.4,181.5,283.56,237.07
2018,4,29,17,30,247.0,92.0,3.9,14.0,157.0,266.32,222.79
2018,4,29,17,45,268.0,72.5,3.75,13.6,128.5,256.17,212.57
2018,4,29,18,0,289.0,53.0,3.6,13.2,100.0,229.57,186.98
2018,4,29,18,15,208.5,39.0,3.45,12.8,66.5,161.84,125.19
2018,4,29,18,30,128.0,25.0,3.3,12.4,33.0,95.22,39.12
2018,4,29,18,45,64.0,12.5,3.15,12.0,16.5,31.97,0.0
2018,4,29,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,6.0,2.4,9.6,6.0,5.12,0.0
2018,4,30,5,30,0.0,12.0,2.4,9.8,12.0,9.89,0.0
2018,4,30,5,45,33.0,27.0,2.4,10.05,32.0,21.82,12.49
2018,4,30,6,0,66.0,42.0,2.4,10.3,52.0,33.46,24.04
2018,4,30,6,15,67.0,36.0,2.35,10.65,49.5,28.18,19.77
2018,4,30,6,30,68.0,30.0,2.3,11.0,47.0,23.63,15.81
2018,4,30,6,45,35.5,45.0,2.3,11.35,54.0,36.59,27.56
2018,4,30,7,0,3.0,60.0,2.3,11.7,61.0,49.72,39.3
2018,4,30,7,15,1.5,65.5,2.2,12.2,66.0,54.3,43.2
2018,4,30,7,30,0.0,71.0,2.1,12.7,71.0,58.88,47.03
2018,4,30,7,45,0.5,85.5,2.05,13.15,86.0,70.97,57.42
2018,4,30,8,0,1.0,100.0,2.0,13.6,101.0,82.4,67.1
2018,4,30,8,15,0.5,99.0,1.95,14.0,99.5,81.98,63.35
2018,4,30,8,30,0.0,98.0,1.9,14.4,98.0,81.36,62.54
2018,4,30,8,45,2.0,137.0,1.9,14.75,138.5,112.6,87.88
2018,4,30,9,0,4.0,176.0,1.9,15.1,179.0,144.0,112.94
2018,4,30,9,15,9.0,203.5,2.0,15.55,210.5,168.0,131.62
2018,4,30,9,30,14.0,231.0,2.1,16.0,242.0,192.89,150.91
2018,4,30,9,45,23.5,277.5,2.15,16.4,296.5,232.99,181.96
2018,4,30,10,0,33.0,324.0,2.2,16.8,351.0,277.97,216.4
2018,4,30,10,15,46.5,356.5,2.4,17.15,396.0,316.49,245.71
2018,4,30,10,30,60.0,389.0,2.6,17.5,441.0,357.33,276.61
2018,4,30,10,45,44.5,357.5,2.75,17.85,396.5,328.78,254.42
2018,4,30,11,0,29.0,326.0,2.9,18.2,352.0,297.15,229.88
2018,4,30,11,15,23.5,311.0,3.15,18.3,332.5,284.51,220.22
2018,4,30,11,30,18.0,296.0,3.4,18.4,313.0,264.04,204.38
2018,4,30,11,45,18.0,290.5,3.65,18.5,307.5,261.13,202.22
2018,4,30,12,0,18.0,285.0,3.9,18.6,302.0,258.01,199.88
2018,4,30,12,15,19.5,301.5,4.05,18.45,319.5,275.33,213.53
2018,4,30,12,30,21.0,318.0,4.2,18.3,337.0,292.93,227.38
2018,4,30,12,45,31.5,340.5,4.4,18.15,369.0,339.77,264.12
2018,4,30,13,0,42.0,363.0,4.6,18.0,401.0,374.84,291.71
2018,4,30,13,15,56.5,377.0,4.65,17.85,427.0,406.35,316.61
2018,4,30,13,30,71.0,391.0,4.7,17.7,453.0,438.51,342.0
2018,4,30,13,45,101.5,386.0,4.8,17.55,472.0,467.55,365.88
2018,4,30,14,0,132.0,381.0,4.9,17.4,491.0,516.32,404.53
2018,4,30,14,15,239.0,336.5,4.95,17.15,525.5,599.08,471.54
2018,4,30,14,30,346.0,292.0,5.0,16.9,560.0,658.81,521.0
2018,4,30,14,45,306.0,293.0,5.0,16.65,521.5,620.09,492.06
2018,4,30,15,0,266.0,294.0,5.0,16.4,483.0,581.07,463.01
2018,4,30,15,15,249.5,287.0,5.0,16.4,455.5,555.6,444.37
2018,4,30,15,30,233.0,280.0,5.0,16.4,428.0,510.45,410.67
2018,4,30,15,45,262.0,253.0,4.95,15.7,407.0,521.64,422.45
2018,4,30,16,0,291.0,226.0,4.9,15.0,386.0,510.41,416.91
2018,4,30,16,15,350.5,191.5,4.8,14.55,366.0,512.35,422.0
2018,4,30,16,30,410.0,157.0,4.7,14.1,346.0,526.02,435.7
2018,4,30,16,45,402.0,138.0,4.6,13.7,304.5,482.13,402.03
2018,4,30,17,0,394.0,119.0,4.5,13.3,263.0,437.37,366.95
2018,4,30,17,15,385.5,101.5,4.4,12.8,223.5,393.34,331.39
2018,4,30,17,30,377.0,84.0,4.3,12.3,184.0,348.89,294.04
2018,4,30,17,45,318.0,69.0,4.15,11.85,140.5,279.09,233.49
2018,4,30,18,0,259.0,54.0,4.0,11.4,97.0,214.98,176.31
2018,4,30,18,15,177.0,40.0,3.9,11.1,64.5,148.32,115.65
2018,4,30,18,30,95.0,26.0,3.8,10.8,32.0,76.86,35.43
2018,4,30,18,45,48.5,13.5,3.7,10.5,16.5,27.61,0.0
2018,4,30,19,0,2.0,1.0,3.6,10.2,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,10.05,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,5,15,29.0,8.5,2.65,9.0,10.0,7.26,0.0
2018,5,1,5,30,58.0,17.0,2.7,9.2,20.0,13.53,0.0
2018,5,1,5,45,83.0,21.5,2.75,9.4,31.0,17.27,8.91
2018,5,1,6,0,108.0,26.0,2.8,9.6,42.0,19.66,11.89
2018,5,1,6,15,76.0,24.0,2.8,9.9,37.5,19.25,11.78
2018,5,1,6,30,44.0,22.0,2.8,10.2,33.0,17.42,10.22
2018,5,1,6,45,22.0,24.0,2.75,10.5,29.5,20.1,12.68
2018,5,1,7,0,0.0,26.0,2.7,10.8,26.0,21.44,13.85
2018,5,1,7,15,0.0,38.5,2.55,11.15,38.5,31.81,23.15
2018,5,1,7,30,0.0,51.0,2.4,11.5,51.0,42.21,32.35
2018,5,1,7,45,0.0,60.0,2.3,11.8,60.0,49.73,38.87
2018,5,1,8,0,0.0,69.0,2.2,12.1,69.0,57.26,45.34
2018,5,1,8,15,36.5,118.0,2.1,12.65,140.5,96.06,74.26
2018,5,1,8,30,73.0,167.0,2.0,13.2,212.0,134.88,103.81
2018,5,1,8,45,79.0,199.0,1.85,13.75,251.0,165.71,128.17
2018,5,1,9,0,85.0,231.0,1.7,14.3,290.0,198.01,153.76
2018,5,1,9,15,51.5,244.5,1.7,14.95,281.0,208.82,163.13
2018,5,1,9,30,18.0,258.0,1.7,15.6,272.0,215.21,168.37
2018,5,1,9,45,93.5,293.5,1.75,16.25,370.0,275.02,213.99
2018,5,1,10,0,169.0,329.0,1.8,16.9,468.0,349.75,270.8
2018,5,1,10,15,292.0,329.5,1.9,17.3,579.5,432.9,334.07
2018,5,1,10,30,415.0,330.0,2.0,17.7,691.0,532.23,408.54
2018,5,1,10,45,634.5,243.0,2.1,18.1,809.0,634.73,485.96
2018,5,1,11,0,854.0,156.0,2.2,18.5,927.0,749.25,570.72
2018,5,1,11,15,878.5,144.0,2.3,18.7,946.5,791.27,601.36
2018,5,1,11,30,903.0,132.0,2.4,18.9,966.0,838.86,633.99
2018,5,1,11,45,904.0,132.5,2.5,19.1,971.0,876.28,659.22
2018,5,1,12,0,905.0,133.0,2.6,19.3,976.0,910.74,682.43
2018,5,1,12,15,903.0,134.0,2.7,19.4,972.5,939.84,702.29
2018,5,1,12,30,901.0,135.0,2.8,19.5,969.0,965.54,719.95
2018,5,1,12,45,896.5,135.5,2.9,19.55,957.0,984.91,733.61
2018,5,1,13,0,892.0,136.0,3.0,19.6,945.0,1000.55,744.96
2018,5,1,13,15,888.5,134.5,3.1,19.65,926.5,1011.46,753.31
2018,5,1,13,30,885.0,133.0,3.2,19.7,908.0,1018.52,759.28
2018,5,1,13,45,879.5,130.5,3.25,19.7,882.0,1018.72,760.59
2018,5,1,14,0,874.0,128.0,3.3,19.7,856.0,1015.01,759.49
2018,5,1,14,15,865.0,126.5,3.35,19.55,823.0,1005.02,754.78
2018,5,1,14,30,856.0,125.0,3.4,19.4,790.0,1003.94,756.25
2018,5,1,14,45,844.0,122.5,3.45,19.3,751.0,982.32,743.72
2018,5,1,15,0,832.0,120.0,3.5,19.2,712.0,957.27,729.01
2018,5,1,15,15,794.0,124.5,3.5,19.2,661.0,912.27,699.84
2018,5,1,15,30,756.0,129.0,3.5,19.2,610.0,871.12,673.21
2018,5,1,15,45,667.0,141.0,3.55,18.75,541.5,786.2,616.17
2018,5,1,16,0,578.0,153.0,3.6,18.3,473.0,702.19,558.08
2018,5,1,16,15,594.0,133.0,3.6,17.9,434.0,673.97,540.46
2018,5,1,16,30,610.0,113.0,3.6,17.5,395.0,641.85,518.98
2018,5,1,16,45,611.5,100.5,3.65,17.15,354.0,603.48,491.94
2018,5,1,17,0,613.0,88.0,3.7,16.8,313.0,562.79,461.91
2018,5,1,17,15,566.5,80.0,3.5,16.2,262.5,493.44,407.29
2018,5,1,17,30,520.0,72.0,3.3,15.6,212.0,426.74,352.89
2018,5,1,17,45,442.5,62.5,3.15,15.0,163.0,344.24,283.54
2018,5,1,18,0,365.0,53.0,3.0,14.4,114.0,266.31,215.89
2018,5,1,18,15,257.0,41.0,2.9,13.85,76.5,184.71,143.42
2018,5,1,18,30,149.0,29.0,2.8,13.3,39.0,109.32,57.1
2018,5,1,18,45,76.5,15.5,2.7,12.7,20.5,38.52,0.0
2018,5,1,19,0,4.0,2.0,2.6,12.1,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.6,11.85,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,2.0,2.5,2.0,9.35,2.5,2.13,0.0
2018,5,2,5,30,4.0,5.0,2.0,9.5,5.0,4.21,0.0
2018,5,2,5,45,2.0,9.0,1.95,9.65,9.0,7.39,0.64
2018,5,2,6,0,0.0,13.0,1.9,9.8,13.0,10.68,3.9
2018,5,2,6,15,0.0,20.5,1.8,10.15,20.5,16.87,9.65
2018,5,2,6,30,0.0,28.0,1.7,10.5,28.0,23.08,15.37
2018,5,2,6,45,0.0,38.5,1.6,10.85,38.5,31.79,23.29
2018,5,2,7,0,0.0,49.0,1.5,11.2,49.0,40.52,31.1
2018,5,2,7,15,0.0,61.5,1.35,11.85,61.5,50.94,40.26
2018,5,2,7,30,0.0,74.0,1.2,12.5,74.0,61.39,49.28
2018,5,2,7,45,1.0,107.5,1.1,13.2,108.0,87.71,72.05
2018,5,2,8,0,2.0,141.0,1.0,13.9,142.0,112.73,93.17
2018,5,2,8,15,34.0,195.0,0.9,14.65,216.0,148.0,116.0
2018,5,2,8,30,66.0,249.0,0.8,15.4,290.0,192.72,149.12
2018,5,2,8,45,361.5,215.0,0.75,16.2,465.5,221.74,158.82
2018,5,2,9,0,657.0,181.0,0.7,17.0,641.0,304.09,214.08
2018,5,2,9,15,768.5,146.5,0.65,17.75,714.5,364.5,261.02
2018,5,2,9,30,880.0,112.0,0.6,18.5,788.0,433.54,314.92
2018,5,2,9,45,892.5,111.5,0.55,19.25,823.0,492.12,361.35
2018,5,2,10,0,905.0,111.0,0.5,20.0,858.0,550.38,405.57
2018,5,2,10,15,912.0,112.5,0.65,20.5,886.0,606.58,448.89
2018,5,2,10,30,919.0,114.0,0.8,21.0,914.0,661.41,489.97
2018,5,2,10,45,924.5,114.0,0.95,21.55,934.5,712.42,527.24
2018,5,2,11,0,930.0,114.0,1.1,22.1,955.0,761.43,562.24
2018,5,2,11,15,933.0,114.5,1.3,22.35,968.0,806.77,594.46
2018,5,2,11,30,936.0,115.0,1.5,22.6,981.0,849.51,623.65
2018,5,2,11,45,938.0,114.5,1.7,22.8,986.0,887.76,649.89
2018,5,2,12,0,940.0,114.0,1.9,23.0,991.0,922.95,674.08
2018,5,2,12,15,940.0,113.5,2.05,23.1,988.0,953.15,694.74
2018,5,2,12,30,940.0,113.0,2.2,23.2,985.0,979.85,713.21
2018,5,2,12,45,938.5,111.5,2.4,23.25,973.5,1000.57,728.56
2018,5,2,13,0,937.0,110.0,2.6,23.3,962.0,1017.44,741.54
2018,5,2,13,15,933.0,109.0,2.7,23.25,943.0,1028.47,750.17
2018,5,2,13,30,929.0,108.0,2.8,23.2,924.0,1035.48,756.4
2018,5,2,13,45,922.0,108.0,2.95,23.1,897.5,1036.54,759.54
2018,5,2,14,0,915.0,108.0,3.1,23.0,871.0,1033.62,760.24
2018,5,2,14,15,907.0,106.5,3.2,22.8,838.0,1024.19,756.64
2018,5,2,14,30,899.0,105.0,3.3,22.6,805.0,1010.91,750.61
2018,5,2,14,45,887.0,103.5,3.35,22.4,765.5,990.0,739.19
2018,5,2,15,0,875.0,102.0,3.4,22.2,726.0,965.61,725.48
2018,5,2,15,15,861.0,99.0,3.4,22.2,681.5,934.38,706.19
2018,5,2,15,30,847.0,96.0,3.4,22.2,637.0,910.08,691.64
2018,5,2,15,45,803.0,100.5,3.4,21.6,581.5,854.7,656.85
2018,5,2,16,0,759.0,105.0,3.4,21.0,526.0,798.21,620.74
2018,5,2,16,15,736.5,99.5,3.35,20.5,476.0,752.19,590.9
2018,5,2,16,30,714.0,94.0,3.3,20.0,426.0,700.65,556.28
2018,5,2,16,45,683.5,87.5,3.3,19.55,374.0,641.08,514.86
2018,5,2,17,0,653.0,81.0,3.3,19.1,322.0,581.75,471.67
2018,5,2,17,15,623.0,72.5,3.1,18.35,273.5,521.01,425.07
2018,5,2,17,30,593.0,64.0,2.9,17.6,225.0,461.32,377.26
2018,5,2,17,45,520.0,56.5,2.75,16.85,175.0,380.26,310.12
2018,5,2,18,0,447.0,49.0,2.6,16.1,125.0,305.46,245.63
2018,5,2,18,15,334.0,38.5,2.4,15.4,84.5,216.68,167.7
2018,5,2,18,30,221.0,28.0,2.2,14.7,44.0,136.2,76.78
2018,5,2,18,45,116.0,15.0,2.0,14.0,23.0,51.04,0.0
2018,5,2,19,0,11.0,2.0,1.8,13.3,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.65,13.0,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,15,13.0,4.0,1.75,10.4,4.5,3.41,0.0
2018,5,3,5,30,26.0,8.0,1.8,10.6,9.0,6.59,0.0
2018,5,3,5,45,25.5,11.0,1.9,10.8,13.5,8.99,2.03
2018,5,3,6,0,25.0,14.0,2.0,11.0,18.0,12.05,5.09
2018,5,3,6,15,32.0,22.0,1.9,11.3,29.0,18.62,11.17
2018,5,3,6,30,39.0,30.0,1.8,11.6,40.0,25.05,17.07
2018,5,3,6,45,19.5,46.0,1.75,11.95,51.0,38.69,29.39
2018,5,3,7,0,0.0,62.0,1.7,12.3,62.0,51.36,40.66
2018,5,3,7,15,0.0,73.5,1.6,12.85,73.5,60.97,48.99
2018,5,3,7,30,0.0,85.0,1.5,13.4,85.0,70.31,56.95
2018,5,3,7,45,0.0,105.5,1.45,13.95,105.5,86.23,70.53
2018,5,3,8,0,0.0,126.0,1.4,14.5,126.0,101.89,83.66
2018,5,3,8,15,2.0,151.0,1.4,15.25,152.5,121.34,95.28
2018,5,3,8,30,4.0,176.0,1.4,16.0,179.0,141.31,110.74
2018,5,3,8,45,6.0,190.0,1.45,16.75,194.5,153.67,119.92
2018,5,3,9,0,8.0,204.0,1.5,17.5,210.0,166.38,129.34
2018,5,3,9,15,17.0,243.0,1.55,18.15,256.0,200.69,155.57
2018,5,3,9,30,26.0,282.0,1.6,18.8,302.0,232.44,179.47
2018,5,3,9,45,29.5,300.5,1.7,19.4,324.0,252.71,194.49
2018,5,3,10,0,33.0,319.0,1.8,20.0,346.0,273.75,210.03
2018,5,3,10,15,108.0,344.5,1.85,20.55,438.0,341.75,261.3
2018,5,3,10,30,183.0,370.0,1.9,21.1,530.0,418.48,318.35
2018,5,3,10,45,440.0,298.5,1.95,21.65,694.5,550.64,417.34
2018,5,3,11,0,697.0,227.0,2.0,22.2,859.0,700.12,525.5
