Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,10,15,915.5,105.5,1.9,21.55,900.0,596.85,448.42
2018,5,13,10,30,922.0,106.0,2.0,22.0,927.0,649.65,488.56
2018,5,13,10,45,926.0,107.5,2.05,22.5,947.0,699.97,525.35
2018,5,13,11,0,930.0,109.0,2.1,23.0,967.0,748.21,559.62
2018,5,13,11,15,932.5,109.0,2.2,23.25,979.0,791.79,590.21
2018,5,13,11,30,935.0,109.0,2.3,23.5,991.0,832.76,617.43
2018,5,13,11,45,936.0,109.0,2.35,23.75,995.5,869.73,641.42
2018,5,13,12,0,937.0,109.0,2.4,24.0,1000.0,903.67,663.29
2018,5,13,12,15,929.0,114.0,2.5,24.15,994.5,931.04,681.5
2018,5,13,12,30,921.0,119.0,2.6,24.3,989.0,954.75,697.39
2018,5,13,12,45,898.5,130.0,2.7,24.4,971.0,966.82,705.91
2018,5,13,13,0,876.0,141.0,2.8,24.5,953.0,974.69,711.9
2018,5,13,13,15,805.5,172.5,2.9,24.45,907.5,966.74,708.09
2018,5,13,13,30,735.0,204.0,3.0,24.4,862.0,949.84,698.58
2018,5,13,13,45,751.5,190.0,3.1,24.35,846.0,959.5,706.74
2018,5,13,14,0,768.0,176.0,3.2,24.3,830.0,957.24,706.92
2018,5,13,14,15,789.5,158.5,3.3,24.15,809.0,961.46,711.9
2018,5,13,14,30,811.0,141.0,3.4,24.0,788.0,961.2,713.98
2018,5,13,14,45,784.0,145.0,3.45,23.8,746.0,932.84,697.11
2018,5,13,15,0,757.0,149.0,3.5,23.6,704.0,901.55,678.37
2018,5,13,15,15,716.5,153.0,3.5,23.6,653.0,862.46,653.29
2018,5,13,15,30,676.0,157.0,3.5,23.6,602.0,815.13,622.28
2018,5,13,15,45,658.5,149.5,3.55,22.95,556.5,774.37,597.31
2018,5,13,16,0,641.0,142.0,3.6,22.3,511.0,731.81,570.48
2018,5,13,16,15,626.5,132.0,3.55,21.85,465.5,687.44,540.97
2018,5,13,16,30,612.0,122.0,3.5,21.4,420.0,641.64,509.4
2018,5,13,16,45,599.5,110.5,3.5,20.95,375.0,594.51,476.04
2018,5,13,17,0,587.0,99.0,3.5,20.5,330.0,546.31,440.77
2018,5,13,17,15,550.0,90.0,3.4,19.85,281.5,484.16,393.19
2018,5,13,17,30,513.0,81.0,3.3,19.2,233.0,423.78,345.31
2018,5,13,17,45,458.5,71.0,3.2,18.55,187.0,354.95,288.71
2018,5,13,18,0,404.0,61.0,3.1,17.9,141.0,287.55,231.36
2018,5,13,18,15,307.0,49.0,2.95,17.2,99.5,209.27,163.88
2018,5,13,18,30,210.0,37.0,2.8,16.5,58.0,142.18,102.96
2018,5,13,18,45,118.0,22.5,2.65,15.8,33.0,74.2,0.0
2018,5,13,19,0,26.0,8.0,2.5,15.1,8.0,13.74,0.0
2018,5,13,19,15,13.0,4.0,2.45,14.7,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,11.15,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.6,11.2,1.0,0.85,0.0
2018,5,14,5,15,0.0,4.0,1.55,11.4,4.0,3.41,0.0
2018,5,14,5,30,0.0,7.0,1.5,11.6,7.0,5.74,0.0
2018,5,14,5,45,0.0,11.5,1.45,11.85,11.5,9.45,2.67
2018,5,14,6,0,0.0,16.0,1.4,12.1,16.0,13.16,6.16
2018,5,14,6,15,0.0,23.0,1.25,12.5,23.0,18.94,11.47
2018,5,14,6,30,0.0,30.0,1.1,12.9,30.0,24.74,16.74
2018,5,14,6,45,0.0,52.0,1.0,13.35,52.0,43.02,33.11
2018,5,14,7,0,0.0,74.0,0.9,13.8,74.0,61.31,49.2
2018,5,14,7,15,0.0,82.5,0.75,14.4,82.5,68.23,54.98
2018,5,14,7,30,0.0,91.0,0.6,15.0,91.0,75.1,60.62
2018,5,14,7,45,0.0,105.0,0.5,15.65,105.0,86.09,69.71
2018,5,14,8,0,0.0,119.0,0.4,16.3,119.0,96.98,78.54
2018,5,14,8,15,1.0,139.0,0.45,17.05,139.5,112.7,87.24
2018,5,14,8,30,2.0,159.0,0.5,17.8,160.0,128.7,99.45
2018,5,14,8,45,7.5,194.0,0.55,18.6,199.0,157.11,121.09
2018,5,14,9,0,13.0,229.0,0.6,19.4,238.0,186.45,143.09
2018,5,14,9,15,23.0,271.5,0.75,20.05,289.0,223.86,171.1
2018,5,14,9,30,33.0,314.0,0.9,20.7,340.0,257.28,195.78
2018,5,14,9,45,66.0,355.0,1.05,21.35,410.0,307.67,232.8
2018,5,14,10,0,99.0,396.0,1.2,22.0,480.0,362.8,272.98
2018,5,14,10,15,335.0,340.5,1.3,22.45,637.0,459.28,344.16
2018,5,14,10,30,571.0,285.0,1.4,22.9,794.0,581.72,433.22
2018,5,14,10,45,739.5,203.0,1.55,23.4,877.0,660.62,490.97
2018,5,14,11,0,908.0,121.0,1.7,23.9,960.0,741.74,550.24
2018,5,14,11,15,910.5,122.0,1.8,24.2,972.5,785.31,580.54
2018,5,14,11,30,913.0,123.0,1.9,24.5,985.0,826.37,607.49
2018,5,14,11,45,914.0,123.0,2.05,24.75,989.5,862.71,631.74
2018,5,14,12,0,915.0,123.0,2.2,25.0,994.0,896.11,654.01
2018,5,14,12,15,912.0,124.5,2.35,25.1,990.0,924.23,673.23
2018,5,14,12,30,909.0,126.0,2.5,25.2,986.0,948.97,690.31
2018,5,14,12,45,904.0,126.5,2.6,25.3,973.5,967.43,702.95
2018,5,14,13,0,899.0,127.0,2.7,25.4,961.0,982.2,713.35
2018,5,14,13,15,894.5,126.5,2.85,25.3,942.5,992.73,722.14
2018,5,14,13,30,890.0,126.0,3.0,25.2,924.0,999.47,728.61
2018,5,14,13,45,884.0,124.5,3.1,25.1,898.0,999.94,730.72
2018,5,14,14,0,878.0,123.0,3.2,25.0,872.0,996.58,730.51
2018,5,14,14,15,870.0,121.0,3.3,24.8,840.0,986.99,726.61
2018,5,14,14,30,862.0,119.0,3.4,24.6,808.0,973.72,720.37
2018,5,14,14,45,851.5,116.5,3.5,24.35,770.0,953.97,710.0
2018,5,14,15,0,841.0,114.0,3.6,24.1,732.0,941.89,704.82
2018,5,14,15,15,826.5,112.0,3.6,24.1,689.0,912.02,686.24
2018,5,14,15,30,812.0,110.0,3.6,24.1,646.0,879.28,665.73
2018,5,14,15,45,794.0,106.0,3.7,23.35,598.5,838.56,641.91
2018,5,14,16,0,776.0,102.0,3.8,22.6,551.0,795.66,616.04
2018,5,14,16,15,752.0,98.5,3.8,22.05,501.0,746.54,584.18
2018,5,14,16,30,728.0,95.0,3.8,21.5,451.0,699.9,553.46
2018,5,14,16,45,695.5,90.0,3.8,20.95,399.5,640.94,512.72
2018,5,14,17,0,663.0,85.0,3.8,20.4,348.0,582.34,469.92
2018,5,14,17,15,618.0,79.0,3.75,19.6,296.0,515.22,418.93
2018,5,14,17,30,573.0,73.0,3.7,18.8,244.0,450.45,367.82
2018,5,14,17,45,508.5,65.0,3.65,18.05,195.0,375.59,306.41
2018,5,14,18,0,444.0,57.0,3.6,17.3,146.0,306.06,247.14
2018,5,14,18,15,346.0,47.0,3.45,16.55,104.0,225.67,177.57
2018,5,14,18,30,248.0,37.0,3.3,15.8,62.0,156.09,114.32
2018,5,14,18,45,142.5,22.5,3.15,15.1,35.0,82.36,6.21
2018,5,14,19,0,37.0,8.0,3.0,14.4,8.0,16.64,0.0
2018,5,14,19,15,18.5,4.0,2.9,14.0,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,15,4,45,2.0,1.0,1.55,10.85,1.0,0.0,0.0
2018,5,15,5,0,4.0,2.0,1.5,10.9,2.0,1.71,0.0
2018,5,15,5,15,24.0,8.5,1.5,11.2,10.5,7.26,0.0
2018,5,15,5,30,44.0,15.0,1.5,11.5,19.0,12.17,4.24
2018,5,15,5,45,39.0,19.0,1.5,11.8,24.0,15.28,7.83
2018,5,15,6,0,34.0,23.0,1.5,12.1,29.0,19.41,11.77
2018,5,15,6,15,17.0,27.0,1.4,12.5,30.0,22.96,15.1
2018,5,15,6,30,0.0,31.0,1.3,12.9,31.0,25.57,17.47
2018,5,15,6,45,0.0,49.5,1.2,13.25,49.5,40.94,31.24
2018,5,15,7,0,0.0,68.0,1.1,13.6,68.0,56.37,44.85
2018,5,15,7,15,0.0,80.5,0.85,14.15,80.5,66.71,53.7
2018,5,15,7,30,0.0,93.0,0.6,14.7,93.0,76.64,62.03
2018,5,15,7,45,0.0,106.5,0.4,15.2,106.5,87.24,70.79
2018,5,15,8,0,0.0,120.0,0.2,15.7,120.0,97.74,79.29
2018,5,15,8,15,1.5,141.5,0.35,16.5,142.5,114.61,88.9
2018,5,15,8,30,3.0,163.0,0.5,17.3,165.0,131.83,102.09
2018,5,15,8,45,6.5,187.5,0.6,18.05,192.0,152.08,117.43
2018,5,15,9,0,10.0,212.0,0.7,18.8,219.0,172.99,133.14
2018,5,15,9,15,15.0,244.0,0.85,19.5,255.5,200.72,154.02
2018,5,15,9,30,20.0,276.0,1.0,20.2,292.0,229.42,175.43
2018,5,15,9,45,40.5,318.0,1.1,20.85,352.0,269.21,204.85
2018,5,15,10,0,61.0,360.0,1.2,21.5,412.0,316.94,239.91
2018,5,15,10,15,120.0,393.5,1.3,22.05,499.5,381.96,287.54
2018,5,15,10,30,179.0,427.0,1.4,22.6,587.0,455.59,340.73
2018,5,15,10,45,237.0,422.5,1.55,23.15,639.0,506.39,377.45
2018,5,15,11,0,295.0,418.0,1.7,23.7,691.0,562.03,417.46
2018,5,15,11,15,559.0,293.0,1.8,23.95,818.5,677.31,502.87
2018,5,15,11,30,823.0,168.0,1.9,24.2,946.0,801.44,592.26
2018,5,15,11,45,873.0,142.5,2.0,24.5,971.5,844.43,620.01
2018,5,15,12,0,923.0,117.0,2.1,24.8,997.0,896.46,653.97
2018,5,15,12,15,920.5,118.0,2.2,24.85,993.0,924.69,672.74
2018,5,15,12,30,918.0,119.0,2.3,24.9,989.0,949.51,689.56
2018,5,15,12,45,913.0,120.0,2.4,24.95,977.0,968.49,702.69
2018,5,15,13,0,908.0,121.0,2.5,25.0,965.0,983.77,713.58
2018,5,15,13,15,904.0,120.5,2.65,24.85,946.5,994.79,722.89
2018,5,15,13,30,900.0,120.0,2.8,24.7,928.0,1002.0,729.88
2018,5,15,13,45,894.5,118.0,2.95,24.6,902.0,1002.41,732.45
2018,5,15,14,0,889.0,116.0,3.1,24.5,876.0,998.94,732.62
2018,5,15,14,15,881.0,114.5,3.25,24.15,844.0,989.74,729.82
2018,5,15,14,30,873.0,113.0,3.4,23.8,812.0,976.85,724.62
2018,5,15,14,45,863.0,110.5,3.55,23.5,774.0,957.4,714.9
2018,5,15,15,0,853.0,108.0,3.7,23.2,736.0,934.54,702.82
2018,5,15,15,15,839.0,105.5,3.7,23.2,692.5,904.75,684.22
2018,5,15,15,30,825.0,103.0,3.7,23.2,649.0,881.88,670.39
2018,5,15,15,45,808.5,100.0,3.9,22.3,602.5,843.33,648.77
2018,5,15,16,0,792.0,97.0,4.1,21.4,556.0,802.48,624.97
2018,5,15,16,15,770.0,92.5,4.15,20.8,506.0,753.42,593.22
2018,5,15,16,30,748.0,88.0,4.2,20.2,456.0,703.04,559.77
2018,5,15,16,45,717.0,84.0,4.25,19.6,404.5,645.59,520.07
2018,5,15,17,0,686.0,80.0,4.3,19.0,353.0,591.51,480.92
2018,5,15,17,15,643.0,74.5,4.3,18.3,301.5,525.39,430.24
2018,5,15,17,30,600.0,69.0,4.3,17.6,250.0,461.42,379.29
2018,5,15,17,45,530.0,62.5,4.25,16.9,199.5,384.09,315.32
2018,5,15,18,0,460.0,56.0,4.2,16.2,149.0,312.55,253.91
2018,5,15,18,15,346.0,45.5,4.1,15.6,104.0,224.02,177.28
2018,5,15,18,30,232.0,35.0,4.0,15.0,59.0,146.77,108.3
2018,5,15,18,45,139.5,21.5,3.85,14.45,34.0,80.32,14.61
2018,5,15,19,0,47.0,8.0,3.7,13.9,9.0,19.27,0.0
2018,5,15,19,15,23.5,4.0,3.6,13.6,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,16,4,45,15.5,3.0,1.5,9.9,3.0,0.0,0.0
2018,5,16,5,0,31.0,6.0,1.5,10.0,6.0,5.12,0.0
2018,5,16,5,15,150.0,19.5,1.7,10.45,32.0,15.24,0.0
2018,5,16,5,30,269.0,33.0,1.9,10.9,58.0,27.44,16.9
2018,5,16,5,45,376.5,42.5,2.05,11.3,101.0,34.62,24.9
2018,5,16,6,0,484.0,52.0,2.2,11.7,144.0,41.75,31.77
2018,5,16,6,15,552.5,59.0,2.2,12.15,194.5,46.54,36.3
2018,5,16,6,30,621.0,66.0,2.2,12.6,245.0,51.28,40.59
2018,5,16,6,45,667.5,70.5,2.2,13.05,298.0,53.89,42.81
2018,5,16,7,0,714.0,75.0,2.2,13.5,351.0,61.6,49.47
2018,5,16,7,15,746.0,79.5,2.15,13.95,404.0,64.2,51.51
2018,5,16,7,30,778.0,84.0,2.1,14.4,457.0,66.73,53.45
2018,5,16,7,45,801.5,87.0,2.1,14.9,508.5,67.96,54.21
2018,5,16,8,0,825.0,90.0,2.1,15.4,560.0,69.14,54.93
2018,5,16,8,15,843.0,92.5,2.1,15.85,608.5,125.66,69.76
2018,5,16,8,30,861.0,95.0,2.1,16.3,657.0,193.18,114.93
2018,5,16,8,45,848.0,108.0,2.1,16.8,692.5,248.53,160.48
2018,5,16,9,0,835.0,121.0,2.1,17.3,728.0,309.53,213.71
2018,5,16,9,15,820.5,136.0,2.2,17.65,759.5,369.35,266.44
2018,5,16,9,30,806.0,151.0,2.3,18.0,791.0,426.66,316.14
2018,5,16,9,45,737.5,190.0,2.4,18.4,794.0,472.88,356.32
2018,5,16,10,0,669.0,229.0,2.5,18.8,797.0,514.47,390.88
2018,5,16,10,15,493.5,314.5,2.65,19.1,740.5,525.56,400.94
2018,5,16,10,30,318.0,400.0,2.8,19.4,684.0,517.61,394.89
2018,5,16,10,45,411.5,370.0,2.95,19.65,746.0,579.1,441.89
2018,5,16,11,0,505.0,340.0,3.1,19.9,808.0,647.56,493.27
2018,5,16,11,15,695.5,244.5,3.2,20.05,898.0,737.75,561.71
2018,5,16,11,30,886.0,149.0,3.3,20.2,988.0,824.33,626.23
2018,5,16,11,45,911.5,136.5,3.45,20.4,1003.0,869.69,657.15
2018,5,16,12,0,937.0,124.0,3.6,20.6,1018.0,913.22,686.94
2018,5,16,12,15,932.5,126.0,3.7,20.6,1013.5,941.06,706.2
2018,5,16,12,30,928.0,128.0,3.8,20.6,1009.0,965.39,723.24
2018,5,16,12,45,921.0,130.5,3.9,20.65,996.0,984.25,736.54
2018,5,16,13,0,914.0,133.0,4.0,20.7,983.0,999.34,747.44
2018,5,16,13,15,911.0,131.0,4.05,20.6,964.5,1010.21,755.77
2018,5,16,13,30,908.0,129.0,4.1,20.5,946.0,1017.2,761.65
2018,5,16,13,45,904.0,126.5,4.15,20.45,920.5,1018.81,763.95
2018,5,16,14,0,900.0,124.0,4.2,20.4,895.0,1016.5,763.77
2018,5,16,14,15,893.0,121.5,4.2,20.2,862.5,1007.38,759.27
2018,5,16,14,30,886.0,119.0,4.2,20.0,830.0,994.46,752.36
2018,5,16,14,45,877.0,116.5,4.2,19.85,792.0,975.96,741.59
2018,5,16,15,0,868.0,114.0,4.2,19.7,754.0,953.96,728.5
2018,5,16,15,15,854.0,111.5,4.2,19.7,710.0,934.54,716.83
2018,5,16,15,30,840.0,109.0,4.2,19.7,666.0,901.16,695.38
2018,5,16,15,45,823.5,104.5,4.15,19.25,618.0,860.57,669.67
2018,5,16,16,0,807.0,100.0,4.1,18.8,570.0,817.61,641.97
2018,5,16,16,15,785.5,95.5,4.05,18.45,519.0,768.51,609.1
2018,5,16,16,30,764.0,91.0,4.0,18.1,468.0,717.99,574.59
2018,5,16,16,45,733.5,86.5,4.0,17.75,415.5,659.75,533.64
2018,5,16,17,0,703.0,82.0,4.0,17.4,363.0,604.93,493.3
2018,5,16,17,15,660.0,76.0,3.9,16.9,310.0,537.49,441.06
2018,5,16,17,30,617.0,70.0,3.8,16.4,257.0,472.14,388.64
2018,5,16,17,45,553.5,63.0,3.7,15.85,206.5,397.0,326.31
2018,5,16,18,0,490.0,56.0,3.6,15.3,156.0,326.96,265.98
2018,5,16,18,15,392.5,46.0,3.35,14.75,112.0,244.59,194.06
2018,5,16,18,30,295.0,36.0,3.1,14.2,68.0,172.44,128.45
2018,5,16,18,45,173.5,22.5,2.9,13.6,39.0,92.81,25.83
2018,5,16,19,0,52.0,9.0,2.7,13.0,10.0,21.43,0.0
2018,5,16,19,15,26.0,4.5,2.65,12.7,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,17,4,45,18.5,4.0,2.05,10.1,4.0,0.0,0.0
2018,5,17,5,0,37.0,8.0,2.1,10.2,8.0,6.83,0.0
2018,5,17,5,15,147.0,21.5,2.15,10.5,33.5,16.77,0.0
2018,5,17,5,30,257.0,35.0,2.2,10.8,59.0,27.17,16.87
2018,5,17,5,45,358.0,45.5,2.3,11.15,101.5,37.11,27.14
2018,5,17,6,0,459.0,56.0,2.4,11.5,144.0,44.94,34.66
2018,5,17,6,15,526.0,63.5,2.4,12.05,193.5,49.94,39.37
2018,5,17,6,30,593.0,71.0,2.4,12.6,243.0,54.89,43.82
2018,5,17,6,45,639.0,76.0,2.4,13.15,295.0,57.67,46.16
2018,5,17,7,0,685.0,81.0,2.4,13.7,347.0,60.42,48.38
2018,5,17,7,15,718.0,85.5,2.35,14.3,399.5,62.62,50.04
2018,5,17,7,30,751.0,90.0,2.3,14.9,452.0,70.74,56.85
2018,5,17,7,45,775.5,93.5,2.25,15.45,503.0,72.14,57.72
2018,5,17,8,0,800.0,97.0,2.2,16.0,554.0,73.47,58.53
2018,5,17,8,15,818.0,100.0,2.2,16.6,602.0,128.75,72.95
2018,5,17,8,30,836.0,103.0,2.2,17.2,650.0,187.45,111.02
2018,5,17,8,45,850.5,105.0,2.15,17.8,693.5,253.15,163.41
2018,5,17,9,0,865.0,107.0,2.1,18.4,737.0,312.47,214.03
2018,5,17,9,15,876.0,108.5,2.1,18.95,776.0,371.02,264.86
2018,5,17,9,30,887.0,110.0,2.1,19.5,815.0,429.63,314.91
2018,5,17,9,45,896.0,111.0,2.1,20.1,848.5,486.79,362.4
2018,5,17,10,0,905.0,112.0,2.1,20.7,882.0,543.27,407.7
2018,5,17,10,15,911.0,112.0,2.2,21.2,907.5,596.42,449.58
2018,5,17,10,30,917.0,112.0,2.3,21.7,933.0,648.07,489.05
2018,5,17,10,45,921.0,113.0,2.35,22.2,952.5,697.52,525.51
2018,5,17,11,0,925.0,114.0,2.4,22.7,972.0,744.9,559.46
2018,5,17,11,15,927.5,113.5,2.55,23.0,983.5,787.67,590.21
2018,5,17,11,30,930.0,113.0,2.7,23.3,995.0,827.85,617.29
2018,5,17,11,45,930.5,113.0,2.8,23.55,999.0,864.09,641.37
2018,5,17,12,0,931.0,113.0,2.9,23.8,1003.0,897.31,663.35
2018,5,17,12,15,929.5,113.0,3.1,23.9,999.0,925.62,683.14
2018,5,17,12,30,928.0,113.0,3.3,24.0,995.0,950.53,700.73
2018,5,17,12,45,924.5,113.0,3.45,24.1,983.0,970.05,714.49
2018,5,17,13,0,921.0,113.0,3.6,24.2,971.0,985.86,725.92
2018,5,17,13,15,916.5,113.0,3.75,24.1,952.5,996.91,734.91
2018,5,17,13,30,912.0,113.0,3.9,24.0,934.0,1004.12,741.51
2018,5,17,13,45,905.0,112.0,4.05,23.95,907.5,1004.04,743.26
2018,5,17,14,0,898.0,111.0,4.2,23.9,881.0,1000.07,742.58
2018,5,17,14,15,890.0,109.5,4.3,23.65,849.0,990.81,738.74
2018,5,17,14,30,882.0,108.0,4.4,23.4,817.0,977.83,732.5
2018,5,17,14,45,870.5,106.0,4.45,23.15,778.0,957.37,720.97
2018,5,17,15,0,859.0,104.0,4.5,22.9,739.0,933.54,707.26
2018,5,17,15,15,824.0,109.0,4.5,22.9,689.0,902.87,687.8
2018,5,17,15,30,789.0,114.0,4.5,22.9,639.0,859.77,659.55
2018,5,17,15,45,715.5,124.5,4.6,22.15,574.5,792.14,615.95
2018,5,17,16,0,642.0,135.0,4.7,21.4,510.0,721.26,568.71
2018,5,17,16,15,570.0,138.5,4.7,20.8,449.5,645.17,514.64
2018,5,17,16,30,498.0,142.0,4.7,20.2,389.0,563.78,454.41
2018,5,17,16,45,525.5,122.5,4.7,19.65,357.0,542.24,440.53
2018,5,17,17,0,553.0,103.0,4.7,19.1,325.0,524.43,428.43
2018,5,17,17,15,478.5,95.0,4.6,18.4,267.5,434.0,357.17
2018,5,17,17,30,404.0,87.0,4.5,17.7,210.0,357.35,294.93
2018,5,17,17,45,290.0,71.5,4.4,16.95,151.5,256.64,211.16
2018,5,17,18,0,176.0,56.0,4.3,16.2,93.0,155.41,125.48
2018,5,17,18,15,134.0,43.0,4.15,15.6,66.5,113.51,88.5
2018,5,17,18,30,92.0,30.0,4.0,15.0,40.0,76.09,54.73
2018,5,17,18,45,50.0,18.0,3.85,14.4,23.0,40.71,11.38
2018,5,17,19,0,8.0,6.0,3.7,13.8,6.0,7.23,0.0
2018,5,17,19,15,4.0,3.0,3.65,13.55,3.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,18,4,45,7.5,2.0,2.5,10.85,2.0,0.0,0.0
2018,5,18,5,0,15.0,4.0,2.5,10.9,4.0,3.41,0.0
2018,5,18,5,15,38.5,8.5,2.5,11.1,11.5,6.59,0.0
2018,5,18,5,30,62.0,13.0,2.5,11.3,19.0,9.98,2.67
2018,5,18,5,45,86.5,18.5,2.55,11.5,32.5,14.04,6.78
2018,5,18,6,0,111.0,24.0,2.6,11.7,46.0,18.0,10.53
2018,5,18,6,15,64.5,23.5,2.6,12.05,37.0,18.72,11.28
2018,5,18,6,30,18.0,23.0,2.6,12.4,28.0,19.27,11.8
2018,5,18,6,45,9.0,40.0,2.6,12.75,42.5,33.93,24.97
2018,5,18,7,0,0.0,57.0,2.6,13.1,57.0,47.19,36.71
2018,5,18,7,15,0.0,62.5,2.6,13.7,62.5,51.79,40.56
2018,5,18,7,30,0.0,68.0,2.6,14.3,68.0,56.39,44.37
2018,5,18,7,45,0.0,79.0,2.6,14.9,79.0,65.61,52.15
2018,5,18,8,0,0.0,90.0,2.6,15.5,90.0,74.84,59.85
2018,5,18,8,15,0.0,110.5,2.55,16.2,110.5,91.04,70.11
2018,5,18,8,30,0.0,131.0,2.5,16.9,131.0,107.23,82.91
2018,5,18,8,45,1.5,144.5,2.5,17.55,145.5,118.43,91.45
2018,5,18,9,0,3.0,158.0,2.5,18.2,160.0,129.92,100.17
2018,5,18,9,15,6.0,182.5,2.5,18.8,187.0,150.75,116.24
2018,5,18,9,30,9.0,207.0,2.5,19.4,214.0,172.13,132.59
2018,5,18,9,45,19.0,262.0,2.55,20.0,278.0,220.94,170.08
2018,5,18,10,0,29.0,317.0,2.6,20.6,342.0,268.22,205.77
2018,5,18,10,15,152.0,360.0,2.65,21.1,495.5,373.36,285.27
2018,5,18,10,30,275.0,403.0,2.7,21.6,649.0,492.88,373.73
2018,5,18,10,45,488.0,326.0,2.75,22.1,774.5,593.06,448.44
2018,5,18,11,0,701.0,249.0,2.8,22.6,900.0,707.1,531.95
2018,5,18,11,15,708.5,246.5,2.85,23.0,912.0,746.85,559.58
2018,5,18,11,30,716.0,244.0,2.9,23.4,924.0,784.98,586.07
2018,5,18,11,45,794.0,198.0,2.95,23.75,955.0,834.24,621.66
2018,5,18,12,0,872.0,152.0,3.0,24.1,986.0,879.32,651.41
2018,5,18,12,15,774.5,219.5,3.1,24.35,958.5,903.27,667.16
2018,5,18,12,30,677.0,287.0,3.2,24.6,931.0,902.0,664.04
2018,5,18,12,45,738.5,240.5,3.3,24.85,935.5,937.55,690.17
2018,5,18,13,0,800.0,194.0,3.4,25.1,940.0,960.28,705.34
2018,5,18,13,15,762.5,206.0,3.55,25.1,906.0,960.45,706.76
2018,5,18,13,30,725.0,218.0,3.7,25.1,872.0,947.97,700.0
2018,5,18,13,45,545.0,296.0,3.8,25.1,780.0,853.1,633.86
2018,5,18,14,0,365.0,374.0,3.9,25.1,688.0,743.34,555.27
2018,5,18,14,15,322.0,373.0,3.95,24.9,642.5,703.54,528.46
2018,5,18,14,30,279.0,372.0,4.0,24.7,597.0,662.55,500.01
2018,5,18,14,45,259.5,353.5,4.05,24.5,555.0,624.94,474.54
2018,5,18,15,0,240.0,335.0,4.1,24.3,513.0,586.24,447.92
2018,5,18,15,15,225.5,316.0,4.1,24.3,475.5,532.17,409.65
2018,5,18,15,30,211.0,297.0,4.1,24.3,438.0,496.44,384.22
2018,5,18,15,45,131.0,264.5,4.2,23.65,350.0,388.31,303.05
2018,5,18,16,0,51.0,232.0,4.3,23.0,262.0,267.26,209.28
2018,5,18,16,15,133.5,205.0,4.3,22.45,273.5,321.41,255.64
2018,5,18,16,30,216.0,178.0,4.3,21.9,285.0,367.91,295.24
2018,5,18,16,45,351.5,142.5,4.3,21.35,294.5,436.55,352.77
2018,5,18,17,0,487.0,107.0,4.3,20.8,304.0,474.87,385.92
2018,5,18,17,15,432.5,102.0,4.2,20.05,258.5,411.98,336.34
2018,5,18,17,30,378.0,97.0,4.1,19.3,213.0,352.99,288.81
2018,5,18,17,45,357.0,81.5,4.0,18.5,174.5,304.64,248.83
2018,5,18,18,0,336.0,66.0,3.9,17.7,136.0,257.64,208.31
2018,5,18,18,15,254.5,53.0,3.75,17.0,97.5,188.93,148.86
2018,5,18,18,30,173.0,40.0,3.6,16.3,59.0,129.4,96.08
2018,5,18,18,45,98.5,25.0,3.4,15.6,34.5,66.58,25.73
2018,5,18,19,0,24.0,10.0,3.2,14.9,10.0,14.86,0.0
2018,5,18,19,15,12.0,5.0,3.1,14.6,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,19,4,45,6.0,2.5,3.2,10.9,2.5,0.0,0.0
2018,5,19,5,0,12.0,5.0,3.2,10.9,5.0,4.27,0.0
2018,5,19,5,15,45.0,12.0,3.2,11.05,16.0,9.75,0.0
2018,5,19,5,30,78.0,19.0,3.2,11.2,27.0,14.55,6.55
2018,5,19,5,45,86.5,22.5,3.2,11.35,36.0,16.99,9.4
2018,5,19,6,0,95.0,26.0,3.2,11.5,45.0,19.34,11.75
2018,5,19,6,15,64.5,24.0,3.2,11.7,38.5,19.09,11.64
2018,5,19,6,30,34.0,22.0,3.2,11.9,32.0,18.6,11.22
2018,5,19,6,45,17.0,35.0,3.25,12.15,40.0,29.85,21.35
2018,5,19,7,0,0.0,48.0,3.3,12.4,48.0,39.7,30.1
2018,5,19,7,15,0.0,68.0,3.3,12.8,68.0,56.38,44.79
2018,5,19,7,30,0.0,88.0,3.3,13.2,88.0,72.87,59.1
2018,5,19,7,45,5.0,127.0,3.35,13.65,130.0,102.56,84.72
2018,5,19,8,0,10.0,166.0,3.4,14.1,172.0,131.08,108.88
2018,5,19,8,15,53.5,220.0,3.45,14.8,255.0,165.66,129.85
2018,5,19,8,30,97.0,274.0,3.5,15.5,338.0,212.7,164.51
2018,5,19,8,45,261.5,267.5,3.55,16.2,455.5,238.57,177.5
2018,5,19,9,0,426.0,261.0,3.6,16.9,573.0,293.93,216.42
2018,5,19,9,15,556.0,226.0,3.65,17.55,655.5,342.92,253.96
2018,5,19,9,30,686.0,191.0,3.7,18.2,738.0,404.84,303.11
2018,5,19,9,45,743.5,179.5,3.75,18.85,794.5,465.53,352.58
2018,5,19,10,0,801.0,168.0,3.8,19.5,851.0,532.69,406.01
2018,5,19,10,15,846.5,151.5,3.9,19.95,893.0,590.83,452.24
2018,5,19,10,30,892.0,135.0,4.0,20.4,935.0,649.04,497.63
2018,5,19,10,45,896.5,135.5,4.05,20.85,954.5,697.38,534.29
2018,5,19,11,0,901.0,136.0,4.1,21.3,974.0,743.75,568.59
2018,5,19,11,15,902.5,137.5,4.15,21.5,986.0,786.57,600.08
2018,5,19,11,30,904.0,139.0,4.2,21.7,998.0,826.87,628.13
2018,5,19,11,45,903.5,140.5,4.3,21.9,1002.5,862.9,652.75
2018,5,19,12,0,903.0,142.0,4.4,22.1,1007.0,896.03,675.29
2018,5,19,12,15,900.0,143.5,4.5,22.15,1003.0,923.94,694.77
2018,5,19,12,30,897.0,145.0,4.6,22.2,999.0,948.55,712.19
2018,5,19,12,45,849.5,168.0,4.7,22.2,969.5,962.06,722.29
2018,5,19,13,0,802.0,191.0,4.8,22.2,940.0,958.14,720.67
2018,5,19,13,15,741.0,210.0,4.85,22.05,891.5,942.66,711.37
2018,5,19,13,30,680.0,229.0,4.9,21.9,843.0,914.21,693.18
2018,5,19,13,45,579.0,249.0,5.0,21.75,761.5,843.52,643.8
2018,5,19,14,0,478.0,269.0,5.1,21.6,680.0,764.32,587.45
2018,5,19,14,15,442.0,264.0,5.1,21.25,633.0,726.21,561.4
2018,5,19,14,30,406.0,259.0,5.1,20.9,586.0,686.15,533.4
2018,5,19,14,45,418.0,247.0,5.15,20.6,570.0,683.08,533.52
2018,5,19,15,0,430.0,235.0,5.2,20.3,554.0,677.53,531.71
2018,5,19,15,15,430.0,226.0,5.2,20.3,529.5,661.57,521.11
2018,5,19,15,30,430.0,217.0,5.2,20.3,505.0,643.56,509.01
2018,5,19,15,45,330.5,224.5,5.15,19.5,436.5,535.68,428.02
2018,5,19,16,0,231.0,232.0,5.1,18.7,368.0,452.09,363.42
2018,5,19,16,15,235.0,215.5,5.0,18.2,343.0,431.15,348.99
2018,5,19,16,30,239.0,199.0,4.9,17.7,318.0,408.96,333.13
2018,5,19,16,45,324.0,166.5,4.8,17.2,309.0,426.63,350.5
2018,5,19,17,0,409.0,134.0,4.7,16.7,300.0,451.16,372.35
2018,5,19,17,15,379.0,117.5,4.6,16.05,254.5,394.65,327.3
2018,5,19,17,30,349.0,101.0,4.5,15.4,209.0,339.81,282.54
2018,5,19,17,45,283.5,78.5,4.35,14.75,155.5,260.65,216.13
2018,5,19,18,0,218.0,56.0,4.2,14.1,102.0,186.96,152.93
2018,5,19,18,15,162.0,42.5,4.05,13.6,71.5,134.82,106.89
2018,5,19,18,30,106.0,29.0,3.9,13.1,41.0,79.24,57.94
2018,5,19,18,45,54.0,16.0,3.8,12.55,22.0,39.11,15.05
2018,5,19,19,0,2.0,3.0,3.7,12.0,3.0,3.09,0.0
2018,5,19,19,15,1.0,1.5,3.6,11.75,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,2.75,9.75,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,2.8,9.8,1.0,0.85,0.0
2018,5,20,5,15,20.0,7.5,2.9,10.05,9.5,6.18,0.0
2018,5,20,5,30,40.0,14.0,3.0,10.3,18.0,11.4,3.99
2018,5,20,5,45,72.5,21.5,3.05,10.55,34.0,17.34,9.77
2018,5,20,6,0,105.0,29.0,3.1,10.8,50.0,21.56,13.8
2018,5,20,6,15,60.5,24.5,3.1,11.2,37.5,19.44,11.99
2018,5,20,6,30,16.0,20.0,3.1,11.6,25.0,16.83,9.63
2018,5,20,6,45,8.0,25.0,3.1,12.05,27.5,21.26,13.6
2018,5,20,7,0,0.0,30.0,3.1,12.5,30.0,24.76,16.67
2018,5,20,7,15,0.0,54.5,3.05,13.1,54.5,45.12,34.73
2018,5,20,7,30,0.0,79.0,3.0,13.7,79.0,65.58,52.58
2018,5,20,7,45,4.5,129.5,3.0,14.3,132.0,104.39,86.08
2018,5,20,8,0,9.0,180.0,3.0,14.9,185.0,140.69,116.74
2018,5,20,8,15,10.0,193.0,3.0,15.35,199.0,152.39,120.2
2018,5,20,8,30,11.0,206.0,3.0,15.8,213.0,164.3,129.11
2018,5,20,8,45,12.0,219.0,3.0,16.25,227.5,176.37,138.19
2018,5,20,9,0,13.0,232.0,3.0,16.7,242.0,188.62,147.42
2018,5,20,9,15,13.5,236.5,3.05,16.95,247.0,194.5,151.72
2018,5,20,9,30,14.0,241.0,3.1,17.2,252.0,200.3,155.99
2018,5,20,9,45,16.0,261.5,3.2,17.45,274.5,219.16,170.53
2018,5,20,10,0,18.0,282.0,3.3,17.7,297.0,238.47,185.32
2018,5,20,10,15,21.0,305.5,3.35,17.95,324.0,261.15,202.62
2018,5,20,10,30,24.0,329.0,3.4,18.2,351.0,283.98,219.93
2018,5,20,10,45,32.0,351.5,3.5,18.5,381.0,311.74,240.98
2018,5,20,11,0,40.0,374.0,3.6,18.8,411.0,340.78,262.88
2018,5,20,11,15,50.0,395.5,3.7,19.05,442.5,371.68,286.16
2018,5,20,11,30,60.0,417.0,3.8,19.3,474.0,403.89,310.29
2018,5,20,11,45,80.5,433.0,3.9,19.55,510.0,441.0,338.24
2018,5,20,12,0,101.0,449.0,4.0,19.8,546.0,479.68,367.18
2018,5,20,12,15,136.0,456.5,4.15,19.85,586.5,535.69,409.43
2018,5,20,12,30,171.0,464.0,4.3,19.9,627.0,583.52,445.46
2018,5,20,12,45,201.0,462.5,4.4,19.9,652.0,619.26,472.66
2018,5,20,13,0,231.0,461.0,4.5,19.9,677.0,655.07,499.92
2018,5,20,13,15,231.0,452.0,4.6,19.7,664.5,654.72,500.83
2018,5,20,13,30,231.0,443.0,4.7,19.5,652.0,652.93,500.91
2018,5,20,13,45,211.0,431.5,4.8,19.3,618.5,627.87,483.53
2018,5,20,14,0,191.0,420.0,4.9,19.1,585.0,601.34,464.99
2018,5,20,14,15,169.0,404.5,4.95,18.65,546.5,567.59,441.18
2018,5,20,14,30,147.0,389.0,5.0,18.2,508.0,532.91,416.39
2018,5,20,14,45,143.5,370.0,5.0,17.8,481.5,511.57,401.85
2018,5,20,15,0,140.0,351.0,5.0,17.4,455.0,489.35,386.48
2018,5,20,15,15,121.5,316.0,5.0,17.4,402.5,435.32,345.64
2018,5,20,15,30,103.0,281.0,5.0,17.4,350.0,363.21,290.29
2018,5,20,15,45,69.5,224.0,4.9,16.45,269.0,273.29,220.0
2018,5,20,16,0,36.0,167.0,4.8,15.5,188.0,185.67,149.51
2018,5,20,16,15,75.0,182.0,4.7,15.1,221.0,233.16,190.37
2018,5,20,16,30,114.0,197.0,4.6,14.7,254.0,294.2,241.68
2018,5,20,16,45,63.5,149.0,4.5,14.25,180.0,188.07,154.25
2018,5,20,17,0,13.0,101.0,4.4,13.8,106.0,95.12,75.74
2018,5,20,17,15,12.0,101.5,4.3,13.45,105.5,95.64,76.49
2018,5,20,17,30,11.0,102.0,4.2,13.1,105.0,97.11,77.88
2018,5,20,17,45,6.0,83.0,4.1,12.75,84.5,76.71,60.41
2018,5,20,18,0,1.0,64.0,4.0,12.4,64.0,56.68,43.03
2018,5,20,18,15,0.5,44.0,3.9,12.15,44.0,37.85,26.55
2018,5,20,18,30,0.0,24.0,3.8,11.9,24.0,19.81,10.73
2018,5,20,18,45,1.5,14.5,3.7,11.7,14.5,12.43,1.69
2018,5,20,19,0,3.0,5.0,3.6,11.5,5.0,5.06,0.0
2018,5,20,19,15,1.5,2.5,3.6,11.4,2.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.5,2.35,10.65,0.5,0.0,0.0
2018,5,21,5,0,0.0,1.0,2.3,10.7,1.0,0.85,0.0
2018,5,21,5,15,17.5,9.5,2.25,10.8,11.5,8.12,0.0
2018,5,21,5,30,35.0,18.0,2.2,10.9,22.0,15.16,7.22
2018,5,21,5,45,26.5,17.5,2.15,11.05,21.5,14.9,7.6
2018,5,21,6,0,18.0,17.0,2.1,11.2,21.0,14.48,7.42
2018,5,21,6,15,9.0,17.5,2.0,11.4,19.5,14.85,7.83
2018,5,21,6,30,0.0,18.0,1.9,11.6,18.0,14.82,7.82
2018,5,21,6,45,0.0,30.5,1.8,11.8,30.5,25.16,17.17
2018,5,21,7,0,0.0,43.0,1.7,12.0,43.0,35.54,26.44
2018,5,21,7,15,0.0,53.0,1.6,12.35,53.0,43.87,33.74
2018,5,21,7,30,0.0,63.0,1.5,12.7,63.0,52.23,40.97
2018,5,21,7,45,0.0,87.5,1.35,13.05,87.5,72.72,58.77
2018,5,21,8,0,0.0,112.0,1.2,13.4,112.0,91.81,75.05
2018,5,21,8,15,2.0,135.5,1.1,14.05,137.0,110.23,86.33
2018,5,21,8,30,4.0,159.0,1.0,14.7,162.0,129.03,100.99
2018,5,21,8,45,4.5,166.5,0.9,15.35,170.0,135.88,105.88
2018,5,21,9,0,5.0,174.0,0.8,16.0,178.0,142.8,110.83
2018,5,21,9,15,4.5,170.0,0.75,16.8,173.5,140.5,108.43
2018,5,21,9,30,4.0,166.0,0.7,17.6,169.0,137.94,105.88
2018,5,21,9,45,6.0,177.5,0.65,18.35,182.5,148.68,113.83
2018,5,21,10,0,8.0,189.0,0.6,19.1,196.0,159.73,121.91
2018,5,21,10,15,10.0,209.0,0.75,19.75,218.0,177.96,135.7
2018,5,21,10,30,12.0,229.0,0.9,20.4,240.0,196.58,149.65
2018,5,21,10,45,13.0,242.0,1.0,21.05,254.0,209.21,158.87
2018,5,21,11,0,14.0,255.0,1.1,21.7,268.0,222.06,168.21
2018,5,21,11,15,19.5,287.5,1.25,22.25,306.0,258.26,195.28
2018,5,21,11,30,25.0,320.0,1.4,22.8,344.0,293.5,221.23
2018,5,21,11,45,48.5,366.0,1.6,23.3,412.5,356.27,267.74
2018,5,21,12,0,72.0,412.0,1.8,23.8,481.0,421.88,315.45
2018,5,21,12,15,97.0,428.5,2.0,24.05,521.0,464.67,346.77
2018,5,21,12,30,122.0,445.0,2.2,24.3,561.0,521.47,387.85
2018,5,21,12,45,99.0,432.0,2.4,24.5,525.5,482.24,359.66
2018,5,21,13,0,76.0,419.0,2.6,24.7,490.0,453.76,339.22
2018,5,21,13,15,103.5,405.0,2.8,24.75,500.0,487.14,364.95
2018,5,21,13,30,131.0,391.0,3.0,24.8,510.0,504.9,379.3
2018,5,21,13,45,148.0,357.0,3.2,24.8,487.5,491.96,371.64
2018,5,21,14,0,165.0,323.0,3.4,24.8,465.0,477.63,363.08
2018,5,21,14,15,110.0,304.0,3.55,24.6,397.0,407.32,310.85
2018,5,21,14,30,55.0,285.0,3.7,24.4,329.0,318.79,243.94
2018,5,21,14,45,72.5,277.0,3.85,24.2,332.5,328.57,253.04
2018,5,21,15,0,90.0,269.0,4.0,24.0,336.0,355.44,274.74
2018,5,21,15,15,139.0,259.0,4.0,24.0,355.5,390.25,303.29
2018,5,21,15,30,188.0,249.0,4.0,24.0,375.0,422.44,329.7
2018,5,21,15,45,285.0,219.0,4.15,23.25,395.0,488.83,384.29
2018,5,21,16,0,382.0,189.0,4.3,22.5,415.0,549.26,434.01
2018,5,21,16,15,378.0,177.5,4.35,21.9,384.5,521.29,414.76
2018,5,21,16,30,374.0,166.0,4.4,21.3,354.0,492.06,394.54
2018,5,21,16,45,376.5,150.0,4.4,20.7,321.5,461.56,372.89
2018,5,21,17,0,379.0,134.0,4.4,20.1,289.0,429.47,349.33
2018,5,21,17,15,387.5,116.0,4.35,19.25,255.5,397.52,325.35
2018,5,21,17,30,396.0,98.0,4.3,18.4,222.0,363.53,298.58
2018,5,21,17,45,356.0,84.5,4.3,17.6,180.5,306.35,251.26
2018,5,21,18,0,316.0,71.0,4.3,16.8,139.0,252.57,205.21
2018,5,21,18,15,247.0,57.0,4.1,16.0,101.5,189.38,150.24
2018,5,21,18,30,178.0,43.0,3.9,15.2,64.0,133.84,100.87
2018,5,21,18,45,103.5,27.0,3.75,14.4,38.0,71.08,36.73
2018,5,21,19,0,29.0,11.0,3.6,13.6,12.0,17.02,0.0
2018,5,21,19,15,14.5,5.5,3.5,13.25,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,22,4,45,4.0,2.0,2.5,10.85,2.0,0.0,0.0
2018,5,22,5,0,8.0,4.0,2.5,10.9,4.0,3.41,0.0
2018,5,22,5,15,32.0,13.0,2.5,11.15,16.0,10.52,0.0
2018,5,22,5,30,56.0,22.0,2.5,11.4,28.0,17.59,9.3
2018,5,22,5,45,77.0,32.5,2.55,11.6,45.5,25.63,17.09
2018,5,22,6,0,98.0,43.0,2.6,11.8,63.0,33.48,24.45
2018,5,22,6,15,49.0,53.5,2.5,12.2,63.5,42.85,33.02
2018,5,22,6,30,0.0,64.0,2.4,12.6,64.0,52.83,41.98
2018,5,22,6,45,0.0,84.0,2.35,12.95,84.0,68.4,55.75
2018,5,22,7,0,0.0,104.0,2.3,13.3,104.0,83.75,69.09
2018,5,22,7,15,0.5,112.5,2.2,13.9,112.5,90.69,74.77
2018,5,22,7,30,1.0,121.0,2.1,14.5,121.0,97.57,80.29
2018,5,22,7,45,2.0,131.5,2.0,15.1,132.5,105.84,86.94
2018,5,22,8,0,3.0,142.0,1.9,15.7,144.0,114.04,93.45
2018,5,22,8,15,2.0,140.5,1.9,16.35,142.0,113.98,88.67
2018,5,22,8,30,1.0,139.0,1.9,17.0,140.0,113.51,87.82
2018,5,22,8,45,5.0,165.5,1.85,17.65,169.5,135.22,104.67
2018,5,22,9,0,9.0,192.0,1.8,18.3,199.0,157.59,121.81
2018,5,22,9,15,13.0,220.5,1.9,18.9,231.0,182.18,140.59
2018,5,22,9,30,17.0,249.0,2.0,19.5,263.0,207.52,159.8
2018,5,22,9,45,16.0,254.0,2.05,20.1,267.5,213.27,163.71
2018,5,22,10,0,15.0,259.0,2.1,20.7,272.0,218.84,167.51
2018,5,22,10,15,18.0,284.0,2.25,21.15,300.0,242.35,185.2
2018,5,22,10,30,21.0,309.0,2.4,21.6,328.0,266.48,203.17
2018,5,22,10,45,21.5,312.0,2.55,22.0,332.0,271.76,206.81
2018,5,22,11,0,22.0,315.0,2.7,22.4,336.0,279.34,212.24
2018,5,22,11,15,47.0,339.0,2.85,22.65,384.0,321.59,244.4
2018,5,22,11,30,72.0,363.0,3.0,22.9,432.0,366.4,278.14
2018,5,22,11,45,176.5,356.5,3.15,23.1,526.0,459.5,349.34
2018,5,22,12,0,281.0,350.0,3.3,23.3,620.0,560.05,424.47
2018,5,22,12,15,396.5,320.0,3.4,23.35,699.5,658.69,497.43
2018,5,22,12,30,512.0,290.0,3.5,23.4,779.0,751.25,565.02
2018,5,22,12,45,594.0,253.5,3.65,23.45,815.0,811.87,609.45
2018,5,22,13,0,676.0,217.0,3.8,23.5,851.0,870.11,652.04
2018,5,22,13,15,686.0,211.0,3.85,23.4,843.5,887.75,664.65
2018,5,22,13,30,696.0,205.0,3.9,23.3,836.0,902.33,675.56
2018,5,22,13,45,715.0,194.5,4.0,23.15,827.0,917.8,687.62
2018,5,22,14,0,734.0,184.0,4.1,23.0,818.0,929.83,697.48
2018,5,22,14,15,710.5,186.0,4.1,22.75,781.5,910.43,685.76
2018,5,22,14,30,687.0,188.0,4.1,22.5,745.0,887.98,672.17
2018,5,22,14,45,614.5,194.5,4.1,22.3,675.5,820.83,627.16
2018,5,22,15,0,542.0,201.0,4.1,22.1,606.0,752.38,579.45
2018,5,22,15,15,512.5,189.5,4.1,22.1,554.5,704.7,546.52
2018,5,22,15,30,483.0,178.0,4.1,22.1,503.0,646.6,505.59
2018,5,22,15,45,444.0,170.5,4.1,21.4,453.0,592.89,468.03
2018,5,22,16,0,405.0,163.0,4.1,20.7,403.0,539.48,429.8
2018,5,22,16,15,338.5,162.0,4.05,20.25,350.5,471.88,378.64
2018,5,22,16,30,272.0,161.0,4.0,19.8,298.0,390.12,315.6
2018,5,22,16,45,262.0,154.5,3.95,19.35,275.0,366.12,297.78
2018,5,22,17,0,252.0,148.0,3.9,18.9,252.0,342.26,279.46
2018,5,22,17,15,246.0,131.0,3.8,18.25,221.0,309.11,253.55
2018,5,22,17,30,240.0,114.0,3.7,17.6,190.0,275.81,226.7
2018,5,22,17,45,224.5,95.0,3.6,16.95,156.0,234.9,192.55
2018,5,22,18,0,209.0,76.0,3.5,16.3,122.0,194.95,158.11
2018,5,22,18,15,156.0,59.5,3.35,15.65,88.5,142.97,112.88
2018,5,22,18,30,103.0,43.0,3.2,15.0,55.0,96.65,72.09
2018,5,22,18,45,58.5,26.5,3.05,14.4,32.5,50.48,26.17
2018,5,22,19,0,14.0,10.0,2.9,13.8,10.0,12.22,0.0
2018,5,22,19,15,7.0,5.0,2.85,13.45,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,23,4,45,14.5,4.0,1.7,10.95,4.0,0.0,0.0
2018,5,23,5,0,29.0,8.0,1.7,11.0,8.0,6.83,0.0
2018,5,23,5,15,110.0,22.0,1.7,11.25,32.0,17.06,0.76
2018,5,23,5,30,191.0,36.0,1.7,11.5,56.0,27.67,17.95
2018,5,23,5,45,212.0,46.5,1.75,11.75,80.0,35.23,25.59
2018,5,23,6,0,233.0,57.0,1.8,12.0,104.0,42.52,32.53
2018,5,23,6,15,137.5,73.5,1.75,12.4,103.5,55.2,44.07
2018,5,23,6,30,42.0,90.0,1.7,12.8,103.0,70.59,57.8
2018,5,23,6,45,31.0,103.0,1.7,13.2,113.5,80.24,66.17
