Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,30,666.0,139.0,1.5,28.7,561.0,151.11,88.06
2018,7,21,8,45,682.5,144.0,1.5,29.45,603.5,202.58,122.89
2018,7,21,9,0,699.0,149.0,1.5,30.2,646.0,255.78,163.94
2018,7,21,9,15,652.5,179.0,1.55,30.85,663.5,310.41,209.67
2018,7,21,9,30,606.0,209.0,1.6,31.5,681.0,359.54,250.4
2018,7,21,9,45,644.5,202.5,1.7,32.15,725.0,410.4,289.84
2018,7,21,10,0,683.0,196.0,1.8,32.8,769.0,464.49,330.91
2018,7,21,10,15,727.5,181.0,1.9,33.2,809.5,517.88,371.07
2018,7,21,10,30,772.0,166.0,2.0,33.6,850.0,574.42,412.6
2018,7,21,10,45,800.5,153.5,2.15,34.0,878.0,624.02,448.74
2018,7,21,11,0,829.0,141.0,2.3,34.4,906.0,669.69,481.63
2018,7,21,11,15,833.5,141.0,2.45,34.55,920.5,711.82,511.64
2018,7,21,11,30,838.0,141.0,2.6,34.7,935.0,751.96,539.79
2018,7,21,11,45,841.0,141.0,2.8,34.85,942.5,788.77,564.64
2018,7,21,12,0,844.0,141.0,3.0,35.0,950.0,823.2,587.52
2018,7,21,12,15,849.5,137.0,3.15,34.9,951.0,853.86,608.26
2018,7,21,12,30,855.0,133.0,3.3,34.8,952.0,881.81,627.31
2018,7,21,12,45,860.5,128.0,3.45,34.75,946.0,905.92,643.82
2018,7,21,13,0,866.0,123.0,3.6,34.7,940.0,926.84,658.38
2018,7,21,13,15,863.5,121.5,3.65,34.5,925.0,940.13,667.98
2018,7,21,13,30,861.0,120.0,3.7,34.3,910.0,949.82,675.45
2018,7,21,13,45,857.0,118.5,3.75,34.15,888.0,954.42,679.67
2018,7,21,14,0,853.0,117.0,3.8,34.0,866.0,955.36,681.69
2018,7,21,14,15,846.5,115.5,3.85,33.7,837.5,950.23,680.37
2018,7,21,14,30,840.0,114.0,3.9,33.4,809.0,941.51,676.86
2018,7,21,14,45,831.5,111.5,3.9,33.1,774.5,926.33,668.97
2018,7,21,15,0,823.0,109.0,3.9,32.8,740.0,907.79,658.95
2018,7,21,15,15,811.0,106.5,3.9,32.8,700.5,882.76,643.87
2018,7,21,15,30,799.0,104.0,3.9,32.8,661.0,864.66,633.46
2018,7,21,15,45,784.5,101.0,3.9,32.05,617.5,830.74,614.23
2018,7,21,16,0,770.0,98.0,3.9,31.3,574.0,794.41,593.15
2018,7,21,16,15,752.0,94.5,3.9,30.75,527.5,752.41,567.29
2018,7,21,16,30,734.0,91.0,3.9,30.2,481.0,708.73,539.78
2018,7,21,16,45,708.5,86.5,3.9,29.7,432.0,656.81,505.64
2018,7,21,17,0,683.0,82.0,3.9,29.2,383.0,607.12,472.16
2018,7,21,17,15,648.0,76.5,3.8,28.45,333.0,547.1,428.94
2018,7,21,17,30,613.0,71.0,3.7,27.7,283.0,488.27,385.09
2018,7,21,17,45,563.5,65.5,3.65,27.0,235.0,422.64,334.24
2018,7,21,18,0,514.0,60.0,3.6,26.3,187.0,360.42,284.08
2018,7,21,18,15,441.0,52.0,3.45,25.55,143.0,288.16,224.26
2018,7,21,18,30,368.0,44.0,3.3,24.8,99.0,222.82,168.48
2018,7,21,18,45,260.5,32.5,3.15,24.1,64.0,149.35,104.45
2018,7,21,19,0,153.0,21.0,3.0,23.4,29.0,79.33,4.8
2018,7,21,19,15,76.5,10.5,2.9,22.95,14.5,27.62,0.0
2018,7,21,19,30,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,22.05,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,20.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,20.05,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.35,18.15,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.3,18.2,2.0,0.0,0.0
2018,7,22,5,15,92.0,14.0,1.3,18.6,20.0,11.95,0.0
2018,7,22,5,30,173.0,26.0,1.3,19.0,38.0,20.2,7.31
2018,7,22,5,45,280.5,37.0,1.25,19.4,75.5,30.15,19.77
2018,7,22,6,0,388.0,48.0,1.2,19.8,113.0,38.57,27.73
2018,7,22,6,15,319.0,61.5,1.2,20.35,127.0,46.15,34.62
2018,7,22,6,30,250.0,75.0,1.2,20.9,141.0,54.58,42.04
2018,7,22,6,45,288.5,89.5,1.2,21.45,182.0,64.06,50.15
2018,7,22,7,0,327.0,104.0,1.2,22.0,223.0,73.17,57.76
2018,7,22,7,15,430.5,107.0,1.25,22.65,288.5,75.15,59.11
2018,7,22,7,30,534.0,110.0,1.3,23.3,354.0,76.57,59.94
2018,7,22,7,45,561.0,122.5,1.3,23.95,405.5,83.2,65.14
2018,7,22,8,0,588.0,135.0,1.3,24.6,457.0,89.39,69.88
2018,7,22,8,15,684.0,117.0,1.3,25.35,524.5,91.8,58.12
2018,7,22,8,30,780.0,99.0,1.3,26.1,592.0,141.75,77.5
2018,7,22,8,45,795.5,101.5,1.35,26.9,635.5,197.27,115.39
2018,7,22,9,0,811.0,104.0,1.4,27.7,679.0,260.75,165.16
2018,7,22,9,15,823.0,105.5,1.4,28.45,718.0,316.27,210.92
2018,7,22,9,30,835.0,107.0,1.4,29.2,757.0,372.18,256.93
2018,7,22,9,45,844.0,109.0,1.4,30.0,791.0,427.41,301.36
2018,7,22,10,0,853.0,111.0,1.4,30.8,825.0,482.25,343.95
2018,7,22,10,15,860.5,111.0,1.5,31.35,852.5,534.15,383.78
2018,7,22,10,30,868.0,111.0,1.6,31.9,880.0,584.98,421.56
2018,7,22,10,45,874.0,112.0,1.7,32.5,902.0,634.39,457.08
2018,7,22,11,0,880.0,113.0,1.8,33.1,924.0,682.17,490.46
2018,7,22,11,15,883.5,113.0,1.85,33.45,938.0,725.55,520.23
2018,7,22,11,30,887.0,113.0,1.9,33.8,952.0,766.69,547.3
2018,7,22,11,45,889.0,112.5,2.0,34.2,959.0,803.82,570.64
2018,7,22,12,0,891.0,112.0,2.1,34.6,966.0,838.28,592.14
2018,7,22,12,15,892.5,111.5,2.25,34.65,966.0,869.5,612.78
2018,7,22,12,30,894.0,111.0,2.4,34.7,966.0,897.72,631.55
2018,7,22,12,45,894.0,109.0,2.5,34.8,958.0,920.04,646.1
2018,7,22,13,0,894.0,107.0,2.6,34.9,950.0,938.91,658.6
2018,7,22,13,15,891.5,106.0,2.7,34.8,934.5,952.83,668.65
2018,7,22,13,30,889.0,105.0,2.8,34.7,919.0,963.07,676.54
2018,7,22,13,45,884.5,104.0,2.9,34.6,897.0,967.65,681.02
2018,7,22,14,0,880.0,103.0,3.0,34.5,875.0,968.47,683.3
2018,7,22,14,15,873.5,101.5,3.1,34.25,846.0,963.1,682.21
2018,7,22,14,30,867.0,100.0,3.2,34.0,817.0,954.05,678.89
2018,7,22,14,45,858.5,98.0,3.3,33.75,782.0,938.94,671.76
2018,7,22,15,0,850.0,96.0,3.4,33.5,747.0,920.39,662.44
2018,7,22,15,15,838.0,94.5,3.4,33.5,707.0,895.82,647.92
2018,7,22,15,30,826.0,93.0,3.4,33.5,667.0,868.27,631.45
2018,7,22,15,45,811.5,90.5,3.6,32.7,623.0,834.58,613.84
2018,7,22,16,0,797.0,88.0,3.8,31.9,579.0,806.92,599.9
2018,7,22,16,15,772.0,87.0,3.85,31.3,530.5,761.2,571.96
2018,7,22,16,30,747.0,86.0,3.9,30.7,482.0,714.19,542.58
2018,7,22,16,45,721.0,82.0,3.95,30.1,432.5,661.96,508.72
2018,7,22,17,0,695.0,78.0,4.0,29.5,383.0,609.24,473.59
2018,7,22,17,15,656.5,74.0,4.0,28.7,332.5,550.53,431.69
2018,7,22,17,30,618.0,70.0,4.0,27.9,282.0,490.89,387.38
2018,7,22,17,45,569.5,63.5,4.0,27.1,233.5,424.35,335.97
2018,7,22,18,0,521.0,57.0,4.0,26.3,185.0,361.21,285.11
2018,7,22,18,15,448.5,49.0,3.9,25.55,141.0,288.84,225.02
2018,7,22,18,30,376.0,41.0,3.8,24.8,97.0,223.47,168.99
2018,7,22,18,45,270.5,30.0,3.7,24.05,62.5,150.88,105.03
2018,7,22,19,0,165.0,19.0,3.6,23.3,28.0,81.45,0.0
2018,7,22,19,15,82.5,9.5,3.5,22.85,14.0,28.28,0.0
2018,7,22,19,30,0.0,0.0,3.4,22.4,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,21.95,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,21.2,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,20.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,20.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,20.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,19.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,19.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,19.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.5,1.6,17.55,1.0,0.0,0.0
2018,7,23,5,0,18.0,3.0,1.6,17.6,2.0,0.0,0.0
2018,7,23,5,15,140.5,13.5,1.65,18.15,22.0,11.52,0.0
2018,7,23,5,30,263.0,24.0,1.7,18.7,42.0,19.97,6.49
2018,7,23,5,45,367.0,32.5,1.7,19.2,80.5,26.55,16.7
2018,7,23,6,0,471.0,41.0,1.7,19.7,119.0,33.11,22.99
2018,7,23,6,15,483.0,47.5,1.75,20.6,151.5,37.45,27.01
2018,7,23,6,30,495.0,54.0,1.8,21.5,184.0,41.6,30.67
2018,7,23,6,45,509.5,63.5,1.85,22.35,223.0,47.8,35.95
2018,7,23,7,0,524.0,73.0,1.9,23.2,262.0,53.65,40.78
2018,7,23,7,15,548.0,86.0,1.95,24.05,310.5,61.75,47.41
2018,7,23,7,30,572.0,99.0,2.0,24.9,359.0,69.39,53.53
2018,7,23,7,45,608.5,105.5,2.05,25.8,411.5,72.35,55.6
2018,7,23,8,0,645.0,112.0,2.1,26.7,464.0,75.14,57.5
2018,7,23,8,15,721.5,103.5,2.1,27.6,531.0,91.08,56.63
2018,7,23,8,30,798.0,95.0,2.1,28.5,598.0,140.72,75.41
2018,7,23,8,45,831.0,90.5,2.15,29.4,648.0,202.84,117.33
2018,7,23,9,0,864.0,86.0,2.2,30.3,698.0,259.96,161.51
2018,7,23,9,15,875.0,87.5,2.2,31.1,737.5,318.18,209.62
2018,7,23,9,30,886.0,89.0,2.2,31.9,777.0,376.65,257.83
2018,7,23,9,45,894.5,90.0,2.2,32.7,811.5,433.71,303.95
2018,7,23,10,0,903.0,91.0,2.2,33.5,846.0,490.23,348.1
2018,7,23,10,15,908.0,92.5,2.2,33.9,873.5,544.55,389.7
2018,7,23,10,30,913.0,94.0,2.2,34.3,901.0,597.48,428.84
2018,7,23,10,45,916.5,95.0,2.25,34.75,922.0,647.47,464.79
2018,7,23,11,0,920.0,96.0,2.3,35.2,943.0,695.48,498.31
2018,7,23,11,15,923.0,96.5,2.35,35.4,957.5,740.54,529.5
2018,7,23,11,30,926.0,97.0,2.4,35.6,972.0,783.21,557.28
2018,7,23,11,45,927.5,96.5,2.5,35.8,978.5,821.26,581.54
2018,7,23,12,0,929.0,96.0,2.6,36.0,985.0,856.45,603.87
2018,7,23,12,15,924.5,99.0,2.7,36.05,983.0,886.68,623.37
2018,7,23,12,30,920.0,102.0,2.8,36.1,981.0,913.52,640.78
2018,7,23,12,45,905.5,110.0,2.95,36.15,969.0,932.47,653.62
2018,7,23,13,0,891.0,118.0,3.1,36.2,957.0,947.55,664.16
2018,7,23,13,15,811.0,169.5,3.2,36.1,923.5,951.57,667.93
2018,7,23,13,30,731.0,221.0,3.3,36.0,890.0,947.95,667.05
2018,7,23,13,45,670.5,254.0,3.45,35.85,855.5,931.92,658.13
2018,7,23,14,0,610.0,287.0,3.6,35.7,821.0,910.62,645.0
2018,7,23,14,15,580.0,286.5,3.7,35.3,780.5,881.94,628.66
2018,7,23,14,30,550.0,286.0,3.8,34.9,740.0,853.26,612.07
2018,7,23,14,45,543.5,271.0,3.85,34.5,703.5,830.05,599.38
2018,7,23,15,0,537.0,256.0,3.9,34.1,667.0,804.13,584.73
2018,7,23,15,15,473.5,260.5,3.9,34.1,608.5,742.74,543.37
2018,7,23,15,30,410.0,265.0,3.9,34.1,550.0,681.21,501.43
2018,7,23,15,45,316.5,267.0,3.95,32.85,478.0,574.34,429.0
2018,7,23,16,0,223.0,269.0,4.0,31.6,406.0,471.87,356.92
2018,7,23,16,15,163.0,245.0,4.05,30.9,340.5,391.32,298.66
2018,7,23,16,30,103.0,221.0,4.1,30.2,275.0,298.38,229.29
2018,7,23,16,45,89.5,196.0,4.1,29.55,239.5,259.82,200.95
2018,7,23,17,0,76.0,171.0,4.1,28.9,204.0,221.88,172.35
2018,7,23,17,15,61.0,135.0,4.1,28.2,159.5,171.2,133.13
2018,7,23,17,30,46.0,99.0,4.1,27.5,115.0,121.85,94.05
2018,7,23,17,45,29.5,86.0,4.05,26.8,95.5,98.19,74.88
2018,7,23,18,0,13.0,73.0,4.0,26.1,76.0,70.88,52.47
2018,7,23,18,15,21.0,56.5,3.85,25.45,60.0,63.53,46.2
2018,7,23,18,30,29.0,40.0,3.7,24.8,44.0,49.68,34.2
2018,7,23,18,45,23.0,26.5,3.55,24.15,29.0,33.08,19.26
2018,7,23,19,0,17.0,13.0,3.4,23.5,14.0,18.9,0.0
2018,7,23,19,15,8.5,6.5,3.25,23.1,7.0,7.63,0.0
2018,7,23,19,30,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,22.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,21.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,21.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,20.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,20.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,20.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,19.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,1.4,18.4,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,1.5,18.6,2.0,0.0,0.0
2018,7,24,5,15,127.0,13.5,1.6,19.05,21.5,11.52,0.0
2018,7,24,5,30,239.0,25.0,1.7,19.5,41.0,20.91,6.19
2018,7,24,5,45,345.5,34.0,1.8,20.0,79.0,27.85,17.65
2018,7,24,6,0,452.0,43.0,1.9,20.5,117.0,34.75,24.29
2018,7,24,6,15,384.5,58.5,1.95,21.25,137.0,45.89,34.22
2018,7,24,6,30,317.0,74.0,2.0,22.0,157.0,54.46,41.72
2018,7,24,6,45,292.0,97.0,2.05,22.75,186.5,69.34,54.43
2018,7,24,7,0,267.0,120.0,2.1,23.5,216.0,86.95,69.18
2018,7,24,7,15,397.5,113.5,2.25,24.55,281.5,79.11,62.03
2018,7,24,7,30,528.0,107.0,2.4,25.6,347.0,74.53,57.7
2018,7,24,7,45,634.0,99.5,2.55,26.6,421.0,68.77,52.43
2018,7,24,8,0,740.0,92.0,2.7,27.6,495.0,69.94,52.98
2018,7,24,8,15,661.5,132.0,2.85,28.4,517.0,100.6,64.87
2018,7,24,8,30,583.0,172.0,3.0,29.2,539.0,165.45,102.41
2018,7,24,8,45,681.5,147.5,3.15,29.95,606.5,205.09,125.17
2018,7,24,9,0,780.0,123.0,3.3,30.7,674.0,261.43,165.98
2018,7,24,9,15,805.5,119.5,3.4,31.4,717.5,316.48,211.07
2018,7,24,9,30,831.0,116.0,3.5,32.1,761.0,377.81,261.09
2018,7,24,9,45,864.0,106.5,3.6,32.8,803.5,434.3,306.83
2018,7,24,10,0,897.0,97.0,3.7,33.5,846.0,492.6,352.86
2018,7,24,10,15,903.5,97.5,3.75,34.0,874.0,546.73,394.95
2018,7,24,10,30,910.0,98.0,3.8,34.5,902.0,599.61,434.77
2018,7,24,10,45,914.5,99.0,3.9,35.0,923.5,650.18,471.85
2018,7,24,11,0,919.0,100.0,4.0,35.5,945.0,698.88,506.56
2018,7,24,11,15,922.0,100.5,4.1,35.75,959.5,744.03,538.51
2018,7,24,11,30,925.0,101.0,4.2,36.0,974.0,786.77,567.12
2018,7,24,11,45,927.0,100.5,4.3,36.2,981.0,825.3,592.12
2018,7,24,12,0,929.0,100.0,4.4,36.4,988.0,861.01,615.16
2018,7,24,12,15,927.5,101.0,4.45,36.45,987.0,892.1,635.3
2018,7,24,12,30,926.0,102.0,4.5,36.5,986.0,919.91,653.31
2018,7,24,12,45,923.5,102.0,4.6,36.5,977.0,942.48,668.34
2018,7,24,13,0,921.0,102.0,4.7,36.5,968.0,961.45,681.15
2018,7,24,13,15,918.0,101.5,4.75,36.4,952.5,975.78,691.15
2018,7,24,13,30,915.0,101.0,4.8,36.3,937.0,986.31,698.79
2018,7,24,13,45,911.0,99.5,4.8,36.25,914.5,991.03,702.54
2018,7,24,14,0,907.0,98.0,4.8,36.2,892.0,991.87,703.97
2018,7,24,14,15,901.0,97.0,4.85,36.0,863.0,987.43,703.0
2018,7,24,14,30,895.0,96.0,4.9,35.8,834.0,979.21,699.74
2018,7,24,14,45,886.5,94.5,4.9,35.6,798.5,964.33,691.9
2018,7,24,15,0,878.0,93.0,4.9,35.4,763.0,945.91,681.85
2018,7,24,15,15,867.0,91.0,4.9,35.4,722.5,921.19,667.13
2018,7,24,15,30,856.0,89.0,4.9,35.4,682.0,893.31,650.34
2018,7,24,15,45,842.5,86.5,4.9,34.75,637.5,859.69,631.38
2018,7,24,16,0,829.0,84.0,4.9,34.1,593.0,823.45,610.39
2018,7,24,16,15,811.0,81.0,4.85,33.6,544.5,788.42,589.3
2018,7,24,16,30,793.0,78.0,4.8,33.1,496.0,743.2,560.75
2018,7,24,16,45,768.5,74.5,4.75,32.6,445.5,690.89,526.64
2018,7,24,17,0,744.0,71.0,4.7,32.1,395.0,637.87,491.22
2018,7,24,17,15,710.0,67.0,4.5,31.3,344.0,577.45,448.7
2018,7,24,17,30,676.0,63.0,4.3,30.5,293.0,517.89,404.64
2018,7,24,17,45,628.0,58.0,4.1,29.75,243.5,452.79,354.45
2018,7,24,18,0,580.0,53.0,3.9,29.0,194.0,388.7,303.06
2018,7,24,18,15,507.0,45.5,3.55,28.1,147.5,313.45,241.18
2018,7,24,18,30,434.0,38.0,3.2,27.2,101.0,245.24,183.07
2018,7,24,18,45,315.0,28.5,2.8,26.3,65.0,166.04,112.98
2018,7,24,19,0,196.0,19.0,2.4,25.4,29.0,90.06,0.0
2018,7,24,19,15,98.0,9.5,2.3,24.9,14.5,32.17,0.0
2018,7,24,19,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,23.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,21.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,20.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,1.35,18.7,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,1.4,18.9,2.0,0.0,0.0
2018,7,25,5,15,162.5,12.5,1.55,19.5,22.0,10.67,0.0
2018,7,25,5,30,303.0,22.0,1.7,20.1,42.0,18.35,3.83
2018,7,25,5,45,411.5,30.0,1.9,20.75,82.0,24.64,14.85
2018,7,25,6,0,520.0,38.0,2.1,21.4,122.0,30.93,20.9
2018,7,25,6,15,512.5,46.5,2.15,22.2,154.0,36.91,26.33
2018,7,25,6,30,505.0,55.0,2.2,23.0,186.0,42.54,31.26
2018,7,25,6,45,514.0,67.5,2.25,23.85,226.5,50.97,38.43
2018,7,25,7,0,523.0,80.0,2.3,24.7,267.0,58.92,45.02
2018,7,25,7,15,601.0,84.5,2.55,25.75,331.5,61.44,46.81
2018,7,25,7,30,679.0,89.0,2.8,26.8,396.0,64.02,48.61
2018,7,25,7,45,761.5,78.5,3.1,27.8,461.0,62.04,46.56
2018,7,25,8,0,844.0,68.0,3.4,28.8,526.0,63.82,47.66
2018,7,25,8,15,860.5,70.5,3.6,29.75,574.5,82.55,47.64
2018,7,25,8,30,877.0,73.0,3.8,30.7,623.0,141.7,72.76
2018,7,25,8,45,883.5,77.0,3.95,31.6,666.0,201.95,113.87
2018,7,25,9,0,890.0,81.0,4.1,32.5,709.0,262.43,161.81
2018,7,25,9,15,904.5,80.5,4.3,33.2,750.5,321.81,211.16
2018,7,25,9,30,919.0,80.0,4.5,33.9,792.0,381.76,261.16
2018,7,25,9,45,924.0,83.0,4.65,34.65,826.0,440.94,309.76
2018,7,25,10,0,929.0,86.0,4.8,35.4,860.0,499.17,356.24
2018,7,25,10,15,933.5,88.0,4.85,35.75,888.5,555.15,400.05
2018,7,25,10,30,938.0,90.0,4.9,36.1,917.0,609.65,441.42
2018,7,25,10,45,910.5,110.5,4.95,36.45,929.5,657.71,476.7
2018,7,25,11,0,883.0,131.0,5.0,36.8,942.0,700.71,507.34
2018,7,25,11,15,907.5,118.0,5.05,36.9,963.0,749.1,542.2
2018,7,25,11,30,932.0,105.0,5.1,37.0,984.0,796.36,574.64
2018,7,25,11,45,940.0,101.0,5.15,37.15,993.0,836.99,601.14
2018,7,25,12,0,948.0,97.0,5.2,37.3,1002.0,875.05,625.82
2018,7,25,12,15,942.0,101.0,5.2,37.3,1000.0,905.61,645.62
2018,7,25,12,30,936.0,105.0,5.2,37.3,998.0,932.64,663.13
2018,7,25,12,45,934.0,105.0,5.25,37.25,989.5,956.0,678.75
2018,7,25,13,0,932.0,105.0,5.3,37.2,981.0,975.73,692.13
2018,7,25,13,15,934.0,101.0,5.3,37.05,966.0,991.63,703.12
2018,7,25,13,30,936.0,97.0,5.3,36.9,951.0,1003.67,711.75
2018,7,25,13,45,930.5,97.0,5.3,36.7,928.0,1008.58,716.1
2018,7,25,14,0,925.0,97.0,5.3,36.5,905.0,1009.56,718.11
2018,7,25,14,15,911.0,100.0,5.3,36.2,873.0,1001.54,714.76
2018,7,25,14,30,897.0,103.0,5.3,35.9,841.0,989.81,709.16
2018,7,25,14,45,880.5,104.5,5.3,35.6,802.5,970.54,698.74
2018,7,25,15,0,864.0,106.0,5.3,35.3,764.0,947.96,686.19
2018,7,25,15,15,841.0,108.0,5.3,35.3,719.5,916.75,667.06
2018,7,25,15,30,818.0,110.0,5.3,35.3,675.0,893.25,653.08
2018,7,25,15,45,821.5,99.5,5.25,34.4,634.5,866.18,638.78
2018,7,25,16,0,825.0,89.0,5.2,33.5,594.0,835.4,621.78
2018,7,25,16,15,764.0,95.0,5.05,32.85,532.5,766.8,577.04
2018,7,25,16,30,703.0,101.0,4.9,32.2,471.0,702.52,534.58
2018,7,25,16,45,670.5,95.0,4.8,31.55,418.5,644.37,495.77
2018,7,25,17,0,638.0,89.0,4.7,30.9,366.0,586.44,455.55
2018,7,25,17,15,565.5,84.5,4.4,30.15,306.5,503.84,394.47
2018,7,25,17,30,493.0,80.0,4.1,29.4,247.0,425.94,335.35
2018,7,25,17,45,437.0,68.5,3.8,28.65,198.0,355.11,280.13
2018,7,25,18,0,381.0,57.0,3.5,27.9,149.0,288.79,226.7
2018,7,25,18,15,315.5,48.0,3.2,27.1,111.5,220.45,170.3
2018,7,25,18,30,250.0,39.0,2.9,26.3,74.0,165.64,123.58
2018,7,25,18,45,158.5,26.5,2.65,25.55,45.5,104.28,69.56
2018,7,25,19,0,67.0,14.0,2.4,24.8,17.0,43.49,0.0
2018,7,25,19,15,33.5,7.0,2.3,24.3,8.5,14.22,0.0
2018,7,25,19,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.15,23.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,19.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,18.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.75,18.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,26,5,15,89.5,11.5,1.7,18.25,17.0,9.82,0.0
2018,7,26,5,30,179.0,23.0,1.7,18.8,34.0,17.94,2.63
2018,7,26,5,45,286.5,34.5,1.75,19.3,71.5,28.24,17.89
2018,7,26,6,0,394.0,46.0,1.8,19.8,109.0,37.16,26.4
2018,7,26,6,15,318.5,59.5,1.75,20.6,122.0,44.79,33.34
2018,7,26,6,30,243.0,73.0,1.7,21.4,135.0,53.26,40.78
2018,7,26,6,45,233.0,94.5,1.7,22.25,165.0,70.12,55.21
2018,7,26,7,0,223.0,116.0,1.7,23.1,195.0,83.95,66.73
2018,7,26,7,15,319.5,125.0,1.85,24.15,258.0,85.87,67.86
2018,7,26,7,30,416.0,134.0,2.0,25.2,321.0,91.32,71.92
2018,7,26,7,45,543.0,124.0,2.1,26.25,398.5,84.4,65.58
2018,7,26,8,0,670.0,114.0,2.2,27.3,476.0,77.09,58.99
2018,7,26,8,15,736.5,107.0,2.3,28.25,539.5,94.04,58.76
2018,7,26,8,30,803.0,100.0,2.4,29.2,603.0,144.85,78.28
2018,7,26,8,45,819.0,102.5,2.5,30.1,648.0,202.2,117.13
2018,7,26,9,0,835.0,105.0,2.6,31.0,693.0,267.42,167.98
2018,7,26,9,15,847.0,108.0,2.65,31.8,734.0,325.79,215.9
2018,7,26,9,30,859.0,111.0,2.7,32.6,775.0,384.58,264.11
2018,7,26,9,45,867.0,114.0,2.8,33.4,810.0,441.92,310.39
2018,7,26,10,0,875.0,117.0,2.9,34.2,845.0,498.73,354.83
2018,7,26,10,15,882.5,118.5,3.0,34.95,874.5,553.37,396.33
2018,7,26,10,30,890.0,120.0,3.1,35.7,904.0,606.93,435.63
2018,7,26,10,45,895.5,120.5,3.25,36.4,926.0,657.15,471.64
2018,7,26,11,0,901.0,121.0,3.4,37.1,948.0,705.63,505.41
2018,7,26,11,15,904.5,122.5,3.45,37.35,963.5,751.55,537.14
2018,7,26,11,30,908.0,124.0,3.5,37.6,979.0,795.19,566.18
2018,7,26,11,45,910.0,123.5,3.55,37.85,986.0,833.55,590.31
2018,7,26,12,0,912.0,123.0,3.6,38.1,993.0,869.15,612.52
2018,7,26,12,15,911.5,123.5,3.65,38.15,992.5,900.57,632.5
2018,7,26,12,30,911.0,124.0,3.7,38.2,992.0,928.82,650.45
2018,7,26,12,45,909.0,124.0,3.8,38.2,983.5,951.95,665.61
2018,7,26,13,0,907.0,124.0,3.9,38.2,975.0,971.54,678.66
2018,7,26,13,15,903.5,123.5,3.95,38.05,959.0,985.62,688.5
2018,7,26,13,30,900.0,123.0,4.0,37.9,943.0,995.92,696.12
2018,7,26,13,45,894.5,121.5,4.1,37.7,919.5,999.51,700.12
2018,7,26,14,0,889.0,120.0,4.2,37.5,896.0,999.23,701.84
2018,7,26,14,15,881.5,119.0,4.25,37.15,866.0,993.68,700.54
2018,7,26,14,30,874.0,118.0,4.3,36.8,836.0,984.41,697.0
2018,7,26,14,45,864.0,115.5,4.4,36.5,799.5,967.51,688.78
2018,7,26,15,0,854.0,113.0,4.5,36.2,763.0,947.12,678.35
2018,7,26,15,15,841.5,110.5,4.5,36.2,721.5,921.06,662.91
2018,7,26,15,30,829.0,108.0,4.5,36.2,680.0,902.17,652.22
2018,7,26,15,45,812.5,105.5,4.5,35.15,634.5,866.16,632.86
2018,7,26,16,0,796.0,103.0,4.5,34.1,589.0,827.67,611.55
2018,7,26,16,15,775.0,99.0,4.45,33.4,539.5,781.53,583.49
2018,7,26,16,30,754.0,95.0,4.4,32.7,490.0,733.78,553.77
2018,7,26,16,45,726.5,90.5,4.3,32.0,439.0,679.23,518.36
2018,7,26,17,0,699.0,86.0,4.2,31.3,388.0,627.64,484.15
2018,7,26,17,15,662.0,80.5,4.0,30.35,336.5,565.17,439.72
2018,7,26,17,30,625.0,75.0,3.8,29.4,285.0,503.99,394.64
2018,7,26,17,45,573.5,68.0,3.6,28.45,235.0,434.35,341.24
2018,7,26,18,0,522.0,61.0,3.4,27.5,185.0,368.33,288.5
2018,7,26,18,15,446.5,51.5,3.15,26.55,139.5,292.31,225.99
2018,7,26,18,30,371.0,42.0,2.9,25.6,94.0,223.64,167.62
2018,7,26,18,45,256.0,30.0,2.65,24.65,59.0,146.61,98.39
2018,7,26,19,0,141.0,18.0,2.4,23.7,24.0,71.23,0.0
2018,7,26,19,15,70.5,9.0,2.25,23.25,12.0,25.07,0.0
2018,7,26,19,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,21.55,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,27,5,15,103.5,11.5,2.45,16.45,17.5,9.82,0.0
2018,7,27,5,30,207.0,23.0,2.5,16.9,35.0,19.22,1.95
2018,7,27,5,45,320.5,33.0,2.55,17.35,73.0,27.08,16.99
2018,7,27,6,0,434.0,43.0,2.6,17.8,111.0,34.84,24.58
2018,7,27,6,15,332.5,44.5,2.7,18.6,108.0,34.31,24.45
2018,7,27,6,30,231.0,46.0,2.8,19.4,105.0,34.13,24.39
2018,7,27,6,45,116.0,69.0,2.85,20.15,98.5,51.84,39.81
2018,7,27,7,0,1.0,92.0,2.9,20.9,92.0,74.33,59.09
2018,7,27,7,15,37.5,128.5,3.0,21.75,145.0,98.06,79.02
2018,7,27,7,30,74.0,165.0,3.1,22.6,198.0,122.28,98.95
2018,7,27,7,45,233.5,166.5,3.15,23.45,289.0,113.97,91.26
2018,7,27,8,0,393.0,168.0,3.2,24.3,380.0,108.49,86.07
2018,7,27,8,15,575.0,140.5,3.25,25.1,483.0,103.34,69.27
2018,7,27,8,30,757.0,113.0,3.3,25.9,586.0,149.65,84.95
2018,7,27,8,45,803.0,107.5,3.35,26.65,642.0,203.42,120.61
2018,7,27,9,0,849.0,102.0,3.4,27.4,698.0,268.72,171.33
2018,7,27,9,15,862.5,103.0,3.5,28.15,739.0,326.99,220.25
2018,7,27,9,30,876.0,104.0,3.6,28.9,780.0,385.78,269.68
2018,7,27,9,45,887.5,104.5,3.7,29.65,816.0,443.65,317.54
2018,7,27,10,0,899.0,105.0,3.8,30.4,852.0,501.3,363.82
2018,7,27,10,15,906.0,106.0,3.9,30.9,881.0,556.54,407.27
2018,7,27,10,30,913.0,107.0,4.0,31.4,910.0,610.58,448.47
2018,7,27,10,45,918.0,107.5,4.05,31.95,932.0,661.55,486.04
2018,7,27,11,0,923.0,108.0,4.1,32.5,954.0,710.66,521.19
2018,7,27,11,15,926.0,109.0,4.2,32.85,969.0,756.71,553.86
2018,7,27,11,30,929.0,110.0,4.3,33.2,984.0,800.36,583.21
2018,7,27,11,45,931.0,109.5,4.35,33.5,991.0,839.36,608.32
2018,7,27,12,0,933.0,109.0,4.4,33.8,998.0,875.51,631.39
2018,7,27,12,15,934.5,108.5,4.5,33.9,998.0,908.24,652.84
2018,7,27,12,30,936.0,108.0,4.6,34.0,998.0,937.78,672.21
2018,7,27,12,45,937.0,105.5,4.65,34.05,990.0,961.64,687.81
2018,7,27,13,0,938.0,103.0,4.7,34.1,982.0,981.89,701.17
2018,7,27,13,15,935.0,103.0,4.75,34.0,966.5,997.05,711.73
2018,7,27,13,30,932.0,103.0,4.8,33.9,951.0,1008.36,720.16
2018,7,27,13,45,928.0,101.5,4.85,33.85,928.0,1013.28,724.48
2018,7,27,14,0,924.0,100.0,4.9,33.8,905.0,1014.23,726.42
2018,7,27,14,15,918.5,98.5,4.95,33.6,875.5,1009.77,725.48
2018,7,27,14,30,913.0,97.0,5.0,33.4,846.0,1001.43,722.15
2018,7,27,14,45,905.5,95.0,5.0,33.2,810.5,986.79,714.46
2018,7,27,15,0,898.0,93.0,5.0,33.0,775.0,968.48,704.45
2018,7,27,15,15,887.0,91.0,5.0,33.0,733.5,943.35,689.4
2018,7,27,15,30,876.0,89.0,5.0,33.0,692.0,914.98,672.21
2018,7,27,15,45,863.0,86.5,4.85,32.35,646.5,881.2,652.15
2018,7,27,16,0,850.0,84.0,4.7,31.7,601.0,844.7,630.09
2018,7,27,16,15,833.0,80.5,4.6,31.2,552.0,801.22,602.94
2018,7,27,16,30,816.0,77.0,4.5,30.7,503.0,763.24,579.38
2018,7,27,16,45,792.0,73.5,4.35,30.2,451.5,710.25,544.49
2018,7,27,17,0,768.0,70.0,4.2,29.7,400.0,656.42,508.29
2018,7,27,17,15,733.5,65.5,4.0,28.8,347.5,593.8,464.61
2018,7,27,17,30,699.0,61.0,3.8,27.9,295.0,532.04,418.87
2018,7,27,17,45,649.5,56.5,3.6,27.05,244.0,462.78,365.33
2018,7,27,18,0,600.0,52.0,3.4,26.2,193.0,399.75,314.28
2018,7,27,18,15,522.5,45.0,3.25,25.2,146.0,321.64,249.7
2018,7,27,18,30,445.0,38.0,3.1,24.2,99.0,250.97,188.88
2018,7,27,18,45,312.0,28.0,2.95,23.25,62.0,165.34,110.4
2018,7,27,19,0,179.0,18.0,2.8,22.3,25.0,69.55,0.0
2018,7,27,19,15,89.5,9.0,2.8,21.7,12.5,7.68,0.0
2018,7,27,19,30,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,20.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,18.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,28,5,15,85.0,11.0,2.2,15.8,16.0,9.39,0.0
2018,7,28,5,30,170.0,22.0,2.3,16.3,32.0,17.17,0.0
2018,7,28,5,45,259.0,35.0,2.4,16.8,67.0,27.14,16.99
2018,7,28,6,0,348.0,48.0,2.5,17.3,102.0,38.86,28.09
2018,7,28,6,15,348.0,63.0,2.45,18.0,134.0,47.54,36.08
2018,7,28,6,30,348.0,78.0,2.4,18.7,166.0,57.64,45.06
2018,7,28,6,45,308.0,103.0,2.4,19.35,194.0,73.82,59.1
2018,7,28,7,0,268.0,128.0,2.4,20.0,222.0,92.02,74.58
2018,7,28,7,15,301.5,144.0,2.35,20.95,266.0,102.23,82.8
2018,7,28,7,30,335.0,160.0,2.3,21.9,310.0,112.09,90.54
2018,7,28,7,45,354.0,177.0,2.3,22.8,352.0,121.98,98.18
2018,7,28,8,0,373.0,194.0,2.3,23.7,394.0,131.44,105.32
2018,7,28,8,15,428.5,200.5,2.3,24.6,451.0,136.9,98.05
2018,7,28,8,30,484.0,207.0,2.3,25.5,508.0,179.2,118.27
2018,7,28,8,45,625.5,175.0,2.25,26.4,594.5,216.01,137.5
2018,7,28,9,0,767.0,143.0,2.2,27.3,681.0,274.35,178.04
2018,7,28,9,15,792.0,143.0,2.25,28.15,726.5,331.54,224.62
2018,7,28,9,30,817.0,143.0,2.3,29.0,772.0,390.87,272.9
2018,7,28,9,45,812.5,153.5,2.3,29.85,803.0,448.15,319.05
2018,7,28,10,0,808.0,164.0,2.3,30.7,834.0,503.78,362.28
2018,7,28,10,15,814.5,167.0,2.4,31.25,862.5,557.43,403.24
2018,7,28,10,30,821.0,170.0,2.5,31.8,891.0,610.15,442.23
2018,7,28,10,45,825.5,172.5,2.55,32.4,912.5,660.07,477.81
2018,7,28,11,0,830.0,175.0,2.6,33.0,934.0,708.43,511.25
2018,7,28,11,15,832.0,176.5,2.7,33.4,948.0,752.41,541.55
2018,7,28,11,30,834.0,178.0,2.8,33.8,962.0,794.2,569.76
2018,7,28,11,45,833.5,180.5,2.85,34.15,968.5,832.51,594.93
2018,7,28,12,0,833.0,183.0,2.9,34.5,975.0,868.15,617.21
2018,7,28,12,15,841.0,177.5,3.0,34.8,977.0,901.17,637.98
2018,7,28,12,30,849.0,172.0,3.1,35.1,979.0,931.41,656.93
2018,7,28,12,45,858.0,165.5,3.2,35.35,974.5,958.57,674.07
2018,7,28,13,0,867.0,159.0,3.3,35.6,970.0,982.45,689.19
2018,7,28,13,15,863.0,157.5,3.35,35.55,953.5,995.41,698.04
2018,7,28,13,30,859.0,156.0,3.4,35.5,937.0,1004.55,704.7
2018,7,28,13,45,852.5,154.5,3.5,35.5,913.0,1007.41,707.79
2018,7,28,14,0,846.0,153.0,3.6,35.5,889.0,1006.42,708.61
2018,7,28,14,15,838.5,150.5,3.65,35.25,859.0,999.61,706.3
2018,7,28,14,30,831.0,148.0,3.7,35.0,829.0,989.05,701.75
2018,7,28,14,45,769.5,166.0,3.75,34.75,774.5,943.68,674.89
2018,7,28,15,0,708.0,184.0,3.8,34.5,720.0,904.95,652.26
2018,7,28,15,15,637.0,195.0,3.8,34.5,657.5,839.95,610.93
2018,7,28,15,30,566.0,206.0,3.8,34.5,595.0,766.59,562.35
2018,7,28,15,45,596.0,179.0,3.85,33.75,563.5,760.31,562.57
2018,7,28,16,0,626.0,152.0,3.9,33.0,532.0,741.81,553.73
2018,7,28,16,15,560.0,154.5,3.85,32.4,473.0,669.54,505.15
2018,7,28,16,30,494.0,157.0,3.8,31.8,414.0,592.0,451.53
2018,7,28,16,45,451.5,148.0,3.75,31.25,364.0,531.05,408.87
2018,7,28,17,0,409.0,139.0,3.7,30.7,314.0,471.84,366.25
2018,7,28,17,15,374.5,117.0,3.55,29.8,261.0,405.66,317.86
2018,7,28,17,30,340.0,95.0,3.4,28.9,208.0,341.12,269.14
2018,7,28,17,45,351.0,82.0,3.25,28.0,181.0,315.82,249.52
2018,7,28,18,0,362.0,69.0,3.1,27.1,154.0,288.55,226.8
2018,7,28,18,15,297.5,56.5,2.9,26.15,114.5,224.1,173.36
2018,7,28,18,30,233.0,44.0,2.7,25.2,75.0,166.52,124.33
2018,7,28,18,45,137.0,27.5,2.55,24.2,44.0,99.34,63.97
2018,7,28,19,0,41.0,11.0,2.4,23.2,13.0,21.81,0.0
2018,7,28,19,15,20.5,5.5,2.3,22.65,6.5,4.69,0.0
2018,7,28,19,30,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,29,5,15,87.0,10.5,1.5,17.6,15.5,8.96,0.0
2018,7,29,5,30,174.0,21.0,1.6,18.0,31.0,16.41,0.0
2018,7,29,5,45,281.0,33.0,1.65,18.35,67.5,27.1,16.74
2018,7,29,6,0,388.0,45.0,1.7,18.7,104.0,36.49,25.86
2018,7,29,6,15,295.0,48.5,1.7,19.4,103.5,36.75,26.48
2018,7,29,6,30,202.0,52.0,1.7,20.1,103.0,38.2,27.87
2018,7,29,6,45,117.0,82.0,1.7,20.75,113.0,63.77,50.08
2018,7,29,7,0,32.0,112.0,1.7,21.4,123.0,86.1,69.07
2018,7,29,7,15,46.0,139.0,1.75,22.4,158.0,104.59,84.29
2018,7,29,7,30,60.0,166.0,1.8,23.4,193.0,122.56,98.74
2018,7,29,7,45,75.5,191.0,1.8,24.35,229.0,138.92,111.55
2018,7,29,8,0,91.0,216.0,1.8,25.3,265.0,154.86,123.78
2018,7,29,8,15,210.5,228.0,1.85,26.15,355.0,162.23,120.22
2018,7,29,8,30,330.0,240.0,1.9,27.0,445.0,191.72,132.79
2018,7,29,8,45,554.5,184.0,1.95,27.85,559.0,211.2,135.85
2018,7,29,9,0,779.0,128.0,2.0,28.7,673.0,266.37,170.56
2018,7,29,9,15,825.5,117.0,2.05,29.45,724.5,322.19,215.53
2018,7,29,9,30,872.0,106.0,2.1,30.2,776.0,386.84,267.47
2018,7,29,9,45,872.0,113.0,2.15,30.9,809.0,444.86,314.6
2018,7,29,10,0,872.0,120.0,2.2,31.6,842.0,501.49,359.11
2018,7,29,10,15,879.5,120.5,2.3,32.2,870.5,555.49,400.5
2018,7,29,10,30,887.0,121.0,2.4,32.8,899.0,608.38,439.72
2018,7,29,10,45,891.5,122.5,2.45,33.35,921.0,658.86,475.91
2018,7,29,11,0,896.0,124.0,2.5,33.9,943.0,707.51,509.74
2018,7,29,11,15,899.0,125.0,2.65,34.05,957.5,752.69,541.72
2018,7,29,11,30,902.0,126.0,2.8,34.2,972.0,795.54,571.05
2018,7,29,11,45,902.5,126.5,2.9,34.35,978.5,833.5,595.57
2018,7,29,12,0,903.0,127.0,3.0,34.5,985.0,868.64,618.18
2018,7,29,12,15,854.0,158.0,3.1,34.35,969.0,884.05,628.82
2018,7,29,12,30,805.0,189.0,3.2,34.2,953.0,908.97,645.83
2018,7,29,12,45,774.0,207.0,3.3,34.0,936.0,920.97,654.69
2018,7,29,13,0,743.0,225.0,3.4,33.8,919.0,939.39,667.87
2018,7,29,13,15,650.5,274.0,3.5,33.6,874.0,914.99,651.96
2018,7,29,13,30,558.0,323.0,3.6,33.4,829.0,883.34,630.85
2018,7,29,13,45,557.5,313.5,3.65,33.2,808.5,883.05,632.53
2018,7,29,14,0,557.0,304.0,3.7,33.0,788.0,879.77,632.12
2018,7,29,14,15,597.5,272.5,3.75,32.75,775.5,895.3,645.38
2018,7,29,14,30,638.0,241.0,3.8,32.5,763.0,905.44,655.16
2018,7,29,14,45,675.0,209.5,3.85,32.25,739.5,907.21,659.09
2018,7,29,15,0,712.0,178.0,3.9,32.0,716.0,903.54,658.86
2018,7,29,15,15,729.5,157.5,3.9,32.0,682.5,887.94,649.93
2018,7,29,15,30,747.0,137.0,3.9,32.0,649.0,867.81,638.11
2018,7,29,15,45,745.5,127.5,3.9,31.15,608.5,838.93,622.56
2018,7,29,16,0,744.0,118.0,3.9,30.3,568.0,806.95,604.7
2018,7,29,16,15,721.0,112.5,3.85,29.75,518.5,758.74,574.31
2018,7,29,16,30,698.0,107.0,3.8,29.2,469.0,709.26,542.5
2018,7,29,16,45,663.5,102.0,3.75,28.6,417.0,650.63,503.46
2018,7,29,17,0,629.0,97.0,3.7,28.0,365.0,592.33,462.82
2018,7,29,17,15,570.5,91.0,3.6,27.3,309.5,517.32,407.82
2018,7,29,17,30,512.0,85.0,3.5,26.6,254.0,445.71,353.59
2018,7,29,17,45,462.5,74.5,3.4,25.9,206.5,378.48,300.96
2018,7,29,18,0,413.0,64.0,3.3,25.2,159.0,315.03,249.35
2018,7,29,18,15,348.0,52.5,3.15,24.55,118.5,243.59,189.72
2018,7,29,18,30,283.0,41.0,3.0,23.9,78.0,184.1,138.18
2018,7,29,18,45,183.0,28.0,2.85,23.25,48.0,116.5,74.38
2018,7,29,19,0,83.0,15.0,2.7,22.6,18.0,37.98,0.0
2018,7,29,19,15,41.5,7.5,2.6,22.25,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,20.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,20.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,19.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,30,5,15,88.0,10.5,1.85,17.55,15.0,8.96,0.0
2018,7,30,5,30,176.0,21.0,1.9,17.8,30.0,17.54,0.0
2018,7,30,5,45,289.5,32.0,2.0,18.05,66.5,26.3,15.98
2018,7,30,6,0,403.0,43.0,2.1,18.3,103.0,34.89,24.49
2018,7,30,6,15,364.5,54.5,2.0,18.85,125.0,42.88,31.87
2018,7,30,6,30,326.0,66.0,1.9,19.4,147.0,49.04,37.42
2018,7,30,6,45,295.0,90.0,1.85,19.9,176.5,64.8,51.14
2018,7,30,7,0,264.0,114.0,1.8,20.4,206.0,83.11,66.78
2018,7,30,7,15,265.5,134.5,1.8,21.25,239.5,95.94,77.33
2018,7,30,7,30,267.0,155.0,1.8,22.1,273.0,108.22,87.18
2018,7,30,7,45,284.0,179.5,1.8,23.0,319.0,122.5,98.5
2018,7,30,8,0,301.0,204.0,1.8,23.9,365.0,136.11,109.05
2018,7,30,8,15,509.0,164.5,1.85,24.85,467.0,118.21,81.94
2018,7,30,8,30,717.0,125.0,1.9,25.8,569.0,147.97,84.93
2018,7,30,8,45,784.5,110.0,1.95,26.75,629.0,203.09,120.76
2018,7,30,9,0,852.0,95.0,2.0,27.7,689.0,265.47,167.98
2018,7,30,9,15,864.0,96.5,2.1,28.7,729.5,323.99,216.57
2018,7,30,9,30,876.0,98.0,2.2,29.7,770.0,382.87,265.34
2018,7,30,9,45,886.0,98.5,2.3,30.65,805.0,440.29,312.02
2018,7,30,10,0,896.0,99.0,2.4,31.6,840.0,497.32,356.87
2018,7,30,10,15,902.0,101.0,2.5,32.4,869.0,552.82,399.26
2018,7,30,10,30,908.0,103.0,2.6,33.2,898.0,607.05,439.23
2018,7,30,10,45,912.5,104.0,2.7,34.0,920.0,658.03,475.61
2018,7,30,11,0,917.0,105.0,2.8,34.8,942.0,707.12,509.56
2018,7,30,11,15,919.0,106.5,2.9,35.25,956.5,752.77,540.96
2018,7,30,11,30,921.0,108.0,3.0,35.7,971.0,795.94,568.9
2018,7,30,11,45,921.0,109.0,3.05,36.2,977.5,834.46,592.55
2018,7,30,12,0,921.0,110.0,3.1,36.7,984.0,870.06,614.12
2018,7,30,12,15,916.5,113.0,3.2,36.9,982.0,900.5,633.35
2018,7,30,12,30,912.0,116.0,3.3,37.1,980.0,927.55,650.45
2018,7,30,12,45,904.0,120.0,3.35,37.25,970.0,948.83,663.76
2018,7,30,13,0,896.0,124.0,3.4,37.4,960.0,966.44,674.86
2018,7,30,13,15,892.5,123.0,3.4,37.35,944.0,979.88,683.7
2018,7,30,13,30,889.0,122.0,3.4,37.3,928.0,989.55,690.31
2018,7,30,13,45,883.5,121.0,3.45,37.25,904.5,993.49,693.84
2018,7,30,14,0,878.0,120.0,3.5,37.2,881.0,993.61,695.14
2018,7,30,14,15,870.5,118.5,3.5,37.0,851.0,987.48,692.78
2018,7,30,14,30,863.0,117.0,3.5,36.8,821.0,977.63,688.24
2018,7,30,14,45,853.0,115.0,3.55,36.6,785.0,961.22,679.96
2018,7,30,15,0,843.0,113.0,3.6,36.4,749.0,941.35,669.56
2018,7,30,15,15,830.0,110.5,3.6,36.4,707.5,925.63,661.03
2018,7,30,15,30,817.0,108.0,3.6,36.4,666.0,895.67,643.27
2018,7,30,15,45,799.5,105.0,3.65,35.65,620.0,858.25,622.79
2018,7,30,16,0,782.0,102.0,3.7,34.9,574.0,818.46,600.37
2018,7,30,16,15,758.5,99.5,3.7,34.35,525.0,772.1,572.31
2018,7,30,16,30,735.0,97.0,3.7,33.8,476.0,724.32,542.7
2018,7,30,16,45,704.5,92.0,3.7,33.2,424.5,670.95,508.53
2018,7,30,17,0,674.0,87.0,3.7,32.6,373.0,613.92,470.64
2018,7,30,17,15,633.0,81.5,3.55,31.6,321.5,549.51,425.19
2018,7,30,17,30,592.0,76.0,3.4,30.6,270.0,486.81,379.28
2018,7,30,17,45,534.5,69.0,3.3,29.65,220.5,414.91,324.41
2018,7,30,18,0,477.0,62.0,3.2,28.7,171.0,347.28,270.61
2018,7,30,18,15,397.5,51.5,3.0,27.6,126.5,270.31,207.7
2018,7,30,18,30,318.0,41.0,2.8,26.5,82.0,201.3,149.33
2018,7,30,18,45,210.0,28.0,2.6,25.45,50.0,126.0,77.93
2018,7,30,19,0,102.0,15.0,2.4,24.4,18.0,43.78,0.0
2018,7,30,19,15,51.0,7.5,2.25,23.85,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,21.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,20.05,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
