Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,29,5,45,14.0,2.0,1.1,12.05,2.0,0.0,0.0
2018,9,29,6,0,28.0,4.0,1.2,12.2,4.0,3.41,0.0
2018,9,29,6,15,157.5,19.0,1.25,12.8,32.5,14.86,0.0
2018,9,29,6,30,287.0,34.0,1.3,13.4,61.0,28.33,17.62
2018,9,29,6,45,360.0,43.5,1.35,14.0,99.5,35.28,25.27
2018,9,29,7,0,433.0,53.0,1.4,14.6,138.0,42.13,31.78
2018,9,29,7,15,474.0,64.5,1.35,15.1,182.5,50.26,39.19
2018,9,29,7,30,515.0,76.0,1.3,15.6,227.0,58.06,46.1
2018,9,29,7,45,349.5,116.0,1.2,16.15,227.0,82.08,67.04
2018,9,29,8,0,184.0,156.0,1.1,16.7,227.0,116.78,89.91
2018,9,29,8,15,152.5,178.5,1.1,17.4,242.5,146.03,109.71
2018,9,29,8,30,121.0,201.0,1.1,18.1,258.0,171.64,130.34
2018,9,29,8,45,157.0,220.0,1.05,18.8,301.5,206.5,156.44
2018,9,29,9,0,193.0,239.0,1.0,19.5,345.0,246.29,186.86
2018,9,29,9,15,394.5,208.0,1.05,20.2,445.0,314.26,236.11
2018,9,29,9,30,596.0,177.0,1.1,20.9,545.0,406.31,305.21
2018,9,29,9,45,751.0,131.5,1.2,21.55,621.0,481.77,363.17
2018,9,29,10,0,906.0,86.0,1.3,22.2,697.0,570.3,430.4
2018,9,29,10,15,913.5,86.5,1.45,22.7,723.5,627.25,473.86
2018,9,29,10,30,921.0,87.0,1.6,23.2,750.0,682.69,515.17
2018,9,29,10,45,925.5,88.0,1.8,23.65,769.0,734.77,553.5
2018,9,29,11,0,930.0,89.0,2.0,24.1,788.0,784.58,587.98
2018,9,29,11,15,933.0,90.0,2.15,24.35,799.5,830.72,619.04
2018,9,29,11,30,936.0,91.0,2.3,24.6,811.0,874.03,648.03
2018,9,29,11,45,936.5,90.5,2.45,24.9,813.5,910.59,672.31
2018,9,29,12,0,937.0,90.0,2.6,25.2,816.0,943.73,694.33
2018,9,29,12,15,938.0,89.0,2.65,25.3,811.5,973.22,713.66
2018,9,29,12,30,939.0,88.0,2.7,25.4,807.0,999.03,730.67
2018,9,29,12,45,938.5,86.0,2.8,25.55,794.0,1018.44,743.95
2018,9,29,13,0,938.0,84.0,2.9,25.7,781.0,1033.85,754.84
2018,9,29,13,15,932.5,83.0,2.95,25.65,759.5,1041.36,760.94
2018,9,29,13,30,927.0,82.0,3.0,25.6,738.0,1044.72,764.61
2018,9,29,13,45,919.5,80.5,3.05,25.6,709.5,1041.31,763.94
2018,9,29,14,0,912.0,79.0,3.1,25.6,681.0,1033.81,760.84
2018,9,29,14,15,900.5,78.0,3.15,25.4,645.5,1018.92,753.65
2018,9,29,14,30,889.0,77.0,3.2,25.2,610.0,1000.25,744.1
2018,9,29,14,45,853.5,80.5,3.25,25.0,563.5,960.01,720.1
2018,9,29,15,0,818.0,84.0,3.3,24.8,517.0,928.31,701.78
2018,9,29,15,15,810.0,77.0,3.3,24.8,473.5,895.69,681.67
2018,9,29,15,30,802.0,70.0,3.3,24.8,430.0,859.89,659.09
2018,9,29,15,45,778.0,66.0,3.3,24.05,382.0,810.8,628.54
2018,9,29,16,0,754.0,62.0,3.3,23.3,334.0,760.07,595.84
2018,9,29,16,15,642.5,64.5,3.2,22.7,271.0,649.24,516.49
2018,9,29,16,30,531.0,67.0,3.1,22.1,208.0,539.66,434.85
2018,9,29,16,45,442.0,58.0,3.0,21.45,158.0,438.97,356.23
2018,9,29,17,0,353.0,49.0,2.9,20.8,108.0,344.63,277.96
2018,9,29,17,15,306.5,36.5,2.7,20.05,74.5,281.79,220.63
2018,9,29,17,30,260.0,24.0,2.5,19.3,41.0,212.47,102.38
2018,9,29,17,45,130.0,12.0,2.3,18.5,20.5,80.9,0.0
2018,9,29,18,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.0,0.7,14.65,2.5,0.0,0.0
2018,9,30,6,0,38.0,6.0,0.7,14.7,5.0,0.0,0.0
2018,9,30,6,15,124.5,19.5,0.8,14.9,28.5,16.64,0.0
2018,9,30,6,30,211.0,33.0,0.9,15.1,52.0,25.54,14.98
2018,9,30,6,45,350.0,43.5,1.05,15.3,100.0,35.34,25.14
2018,9,30,7,0,489.0,54.0,1.2,15.5,148.0,43.39,32.75
2018,9,30,7,15,378.5,78.0,1.25,15.95,164.0,58.02,45.89
2018,9,30,7,30,268.0,102.0,1.3,16.4,180.0,75.29,61.08
2018,9,30,7,45,281.5,123.0,1.4,16.9,218.5,89.01,72.87
2018,9,30,8,0,295.0,144.0,1.5,17.4,257.0,109.55,81.98
2018,9,30,8,15,422.5,138.5,1.5,18.1,324.0,140.55,94.39
2018,9,30,8,30,550.0,133.0,1.5,18.8,391.0,190.4,126.74
2018,9,30,8,45,575.0,142.5,1.5,19.55,435.5,246.44,172.25
2018,9,30,9,0,600.0,152.0,1.5,20.3,480.0,303.28,219.6
2018,9,30,9,15,606.0,161.5,1.35,20.8,513.5,356.11,263.9
2018,9,30,9,30,612.0,171.0,1.2,21.3,547.0,409.06,306.88
2018,9,30,9,45,645.0,170.0,1.05,21.8,585.5,465.91,350.86
2018,9,30,10,0,678.0,169.0,0.9,22.3,624.0,525.26,394.88
2018,9,30,10,15,721.0,159.0,0.85,22.55,660.0,584.47,438.36
2018,9,30,10,30,764.0,149.0,0.8,22.8,696.0,645.89,482.0
2018,9,30,10,45,806.0,136.0,0.7,23.0,726.5,703.78,521.43
2018,9,30,11,0,848.0,123.0,0.6,23.2,757.0,763.94,560.93
2018,9,30,11,15,860.0,120.0,0.65,23.35,771.0,803.79,586.44
2018,9,30,11,30,872.0,117.0,0.7,23.5,785.0,848.08,614.78
2018,9,30,11,45,739.5,177.0,0.75,23.65,745.0,844.3,612.08
2018,9,30,12,0,607.0,237.0,0.8,23.8,705.0,814.39,591.34
2018,9,30,12,15,433.0,290.5,0.75,23.75,623.0,725.45,529.45
2018,9,30,12,30,259.0,344.0,0.7,23.7,541.0,614.99,451.93
2018,9,30,12,45,375.5,291.0,0.7,23.7,571.0,682.38,502.82
2018,9,30,13,0,492.0,238.0,0.7,23.7,601.0,772.72,565.53
2018,9,30,13,15,455.0,258.0,0.7,23.65,586.5,767.91,560.77
2018,9,30,13,30,418.0,278.0,0.7,23.6,572.0,759.88,555.19
2018,9,30,13,45,336.5,280.0,0.7,23.6,510.5,664.66,491.29
2018,9,30,14,0,255.0,282.0,0.7,23.6,449.0,588.56,439.13
2018,9,30,14,15,212.5,267.5,0.8,23.5,401.5,509.21,385.67
2018,9,30,14,30,170.0,253.0,0.9,23.4,354.0,451.8,345.73
2018,9,30,14,45,141.0,230.5,1.0,23.25,310.5,397.91,307.59
2018,9,30,15,0,112.0,208.0,1.1,23.1,267.0,343.91,268.19
2018,9,30,15,15,73.0,177.5,1.1,23.1,214.5,251.11,197.28
2018,9,30,15,30,34.0,147.0,1.1,23.1,162.0,180.03,141.19
2018,9,30,15,45,84.5,133.0,1.35,22.7,164.5,228.66,182.73
2018,9,30,16,0,135.0,119.0,1.6,22.3,167.0,255.79,206.7
2018,9,30,16,15,138.0,109.5,1.5,21.85,152.0,246.09,199.34
2018,9,30,16,30,141.0,100.0,1.4,21.4,137.0,236.93,191.97
2018,9,30,16,45,107.0,79.0,1.35,20.95,103.5,182.61,146.85
2018,9,30,17,0,73.0,58.0,1.3,20.5,70.0,130.33,102.47
2018,9,30,17,15,44.0,38.5,1.25,20.05,45.0,85.85,63.3
2018,9,30,17,30,15.0,19.0,1.2,19.6,20.0,28.66,5.14
2018,9,30,17,45,7.5,9.5,1.15,19.1,10.0,12.18,0.0
2018,9,30,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,15.35,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,15.25,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,5,45,17.5,3.0,0.7,15.5,2.5,0.0,0.0
2018,10,1,6,0,35.0,6.0,0.7,15.6,5.0,0.0,0.0
2018,10,1,6,15,146.5,18.5,0.65,15.95,29.5,15.79,0.0
2018,10,1,6,30,258.0,31.0,0.6,16.3,54.0,25.71,14.76
2018,10,1,6,45,353.0,41.5,0.6,16.7,95.5,33.7,23.54
2018,10,1,7,0,448.0,52.0,0.6,17.1,137.0,41.56,30.93
2018,10,1,7,15,506.0,60.5,0.6,17.7,184.0,47.43,36.28
2018,10,1,7,30,564.0,69.0,0.6,18.3,231.0,53.17,41.32
2018,10,1,7,45,612.5,74.5,0.65,18.9,281.5,56.41,44.01
2018,10,1,8,0,661.0,80.0,0.7,19.5,332.0,74.62,46.68
2018,10,1,8,15,731.0,76.0,0.8,20.45,389.0,130.44,72.99
2018,10,1,8,30,801.0,72.0,0.9,21.4,446.0,189.88,114.09
2018,10,1,8,45,822.0,74.5,1.0,22.3,490.5,251.98,165.29
2018,10,1,9,0,843.0,77.0,1.1,23.2,535.0,318.96,221.91
2018,10,1,9,15,860.0,78.0,1.15,23.9,575.0,381.03,274.45
2018,10,1,9,30,877.0,79.0,1.2,24.6,615.0,443.79,326.06
2018,10,1,9,45,890.0,79.5,1.25,25.35,649.0,504.6,374.37
2018,10,1,10,0,903.0,80.0,1.3,26.1,683.0,565.04,420.54
2018,10,1,10,15,911.0,80.5,1.35,26.6,709.0,621.89,462.87
2018,10,1,10,30,919.0,81.0,1.4,27.1,735.0,677.29,502.74
2018,10,1,10,45,924.5,81.5,1.45,27.6,754.0,729.23,539.0
2018,10,1,11,0,930.0,82.0,1.5,28.1,773.0,778.98,571.1
2018,10,1,11,15,932.5,82.5,1.6,28.35,784.0,823.94,600.3
2018,10,1,11,30,935.0,83.0,1.7,28.6,795.0,866.01,627.45
2018,10,1,11,45,935.5,83.5,1.8,28.85,798.0,903.27,651.38
2018,10,1,12,0,936.0,84.0,1.9,29.1,801.0,937.15,673.13
2018,10,1,12,15,934.5,84.0,2.05,29.15,795.5,965.1,692.23
2018,10,1,12,30,933.0,84.0,2.2,29.2,790.0,989.29,709.07
2018,10,1,12,45,929.5,83.0,2.3,29.3,776.0,1006.52,720.97
2018,10,1,13,0,926.0,82.0,2.4,29.4,762.0,1019.72,730.52
2018,10,1,13,15,914.5,83.5,2.45,29.3,739.0,1023.81,734.55
2018,10,1,13,30,903.0,85.0,2.5,29.2,716.0,1023.78,736.24
2018,10,1,13,45,900.5,81.5,2.6,29.1,689.0,1022.79,738.03
2018,10,1,14,0,898.0,78.0,2.7,29.0,662.0,1017.74,737.36
2018,10,1,14,15,879.5,78.5,2.65,28.8,624.5,997.56,725.99
2018,10,1,14,30,861.0,79.0,2.6,28.6,587.0,973.86,712.52
2018,10,1,14,45,710.5,112.0,2.6,28.4,511.5,874.56,649.28
2018,10,1,15,0,560.0,145.0,2.6,28.2,436.0,756.64,571.77
2018,10,1,15,15,612.5,119.5,2.6,28.2,411.0,766.16,580.99
2018,10,1,15,30,665.0,94.0,2.6,28.2,386.0,768.6,584.35
2018,10,1,15,45,576.0,97.0,2.55,27.5,328.5,674.01,520.28
2018,10,1,16,0,487.0,100.0,2.5,26.8,271.0,573.63,450.07
2018,10,1,16,15,436.5,89.0,2.35,26.1,224.0,501.75,398.12
2018,10,1,16,30,386.0,78.0,2.2,25.4,177.0,432.35,345.23
2018,10,1,16,45,329.0,64.5,2.05,24.65,135.5,357.81,285.91
2018,10,1,17,0,272.0,51.0,1.9,23.9,94.0,287.81,227.62
2018,10,1,17,15,189.5,36.0,1.75,23.1,60.5,204.71,154.58
2018,10,1,17,30,107.0,21.0,1.6,22.3,27.0,113.41,14.24
2018,10,1,17,45,53.5,10.5,1.45,21.5,13.5,37.93,0.0
2018,10,1,18,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,16.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.5,16.8,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.5,16.8,3.0,0.0,0.0
2018,10,2,6,15,37.5,17.0,0.55,17.15,19.5,14.51,0.0
2018,10,2,6,30,57.0,31.0,0.6,17.5,36.0,24.47,13.35
2018,10,2,6,45,126.5,48.5,0.6,17.85,69.5,37.16,26.33
2018,10,2,7,0,196.0,66.0,0.6,18.2,103.0,50.07,38.13
2018,10,2,7,15,223.5,84.0,0.5,18.75,138.0,62.78,49.47
2018,10,2,7,30,251.0,102.0,0.4,19.3,173.0,75.11,60.16
2018,10,2,7,45,190.0,120.5,0.3,19.85,180.5,86.52,69.76
2018,10,2,8,0,129.0,139.0,0.2,20.4,188.0,105.6,79.71
2018,10,2,8,15,85.5,137.0,0.45,21.2,171.0,113.18,84.05
2018,10,2,8,30,42.0,135.0,0.7,22.0,154.0,114.78,86.45
2018,10,2,8,45,97.5,180.0,0.95,22.8,231.0,165.46,124.39
2018,10,2,9,0,153.0,225.0,1.2,23.6,308.0,225.68,169.83
2018,10,2,9,15,238.5,232.5,1.35,24.25,372.5,278.01,208.82
2018,10,2,9,30,324.0,240.0,1.5,24.9,437.0,340.05,255.75
2018,10,2,9,45,439.0,215.5,1.65,25.55,498.0,404.37,304.48
2018,10,2,10,0,554.0,191.0,1.8,26.2,559.0,476.08,358.66
2018,10,2,10,15,662.0,163.5,1.9,26.6,620.0,555.65,418.07
2018,10,2,10,30,770.0,136.0,2.0,27.0,681.0,638.17,478.61
2018,10,2,10,45,794.5,132.5,2.05,27.45,707.5,694.13,518.21
2018,10,2,11,0,819.0,129.0,2.1,27.9,734.0,749.9,556.91
2018,10,2,11,15,765.5,154.0,2.2,28.1,726.0,771.78,571.48
2018,10,2,11,30,712.0,179.0,2.3,28.3,718.0,792.55,585.0
2018,10,2,11,45,650.5,201.0,2.4,28.55,695.0,792.83,584.46
2018,10,2,12,0,589.0,223.0,2.5,28.8,672.0,786.1,579.17
2018,10,2,12,15,664.0,191.0,2.6,28.9,693.5,846.12,621.73
2018,10,2,12,30,739.0,159.0,2.7,29.0,715.0,904.52,660.63
2018,10,2,12,45,788.0,138.5,2.75,29.15,722.0,942.57,685.44
2018,10,2,13,0,837.0,118.0,2.8,29.3,729.0,984.77,713.06
2018,10,2,13,15,812.5,125.0,2.9,29.25,704.0,981.75,712.46
2018,10,2,13,30,788.0,132.0,3.0,29.2,679.0,974.45,709.6
2018,10,2,13,45,763.0,133.5,3.1,29.15,645.0,956.49,699.89
2018,10,2,14,0,738.0,135.0,3.2,29.1,611.0,942.86,693.15
2018,10,2,14,15,768.0,116.0,3.3,28.85,587.5,942.37,695.73
2018,10,2,14,30,798.0,97.0,3.4,28.6,564.0,944.7,700.25
2018,10,2,14,45,750.5,102.0,3.5,28.35,516.0,895.01,669.78
2018,10,2,15,0,703.0,107.0,3.6,28.1,468.0,850.08,642.38
2018,10,2,15,15,728.5,90.0,3.6,28.1,434.0,832.91,632.65
2018,10,2,15,30,754.0,73.0,3.6,28.1,400.0,817.59,623.93
2018,10,2,15,45,709.5,71.0,3.7,27.1,349.5,754.0,583.51
2018,10,2,16,0,665.0,69.0,3.8,26.1,299.0,695.64,545.49
2018,10,2,16,15,629.0,61.5,3.7,25.35,251.0,632.47,500.87
2018,10,2,16,30,593.0,54.0,3.6,24.6,203.0,569.85,454.51
2018,10,2,16,45,498.0,48.5,3.5,23.85,153.5,467.42,374.81
2018,10,2,17,0,403.0,43.0,3.4,23.1,104.0,371.54,295.67
2018,10,2,17,15,286.0,31.5,3.1,22.35,66.5,262.65,198.35
2018,10,2,17,30,169.0,20.0,2.8,21.6,29.0,146.82,0.0
2018,10,2,17,45,84.5,10.0,2.55,20.8,14.5,54.2,0.0
2018,10,2,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,5,45,6.0,1.0,1.35,16.85,1.0,0.0,0.0
2018,10,3,6,0,12.0,2.0,1.4,16.9,2.0,0.0,0.0
2018,10,3,6,15,6.0,6.0,1.65,17.25,6.0,5.12,0.0
2018,10,3,6,30,0.0,10.0,1.9,17.6,10.0,8.22,0.58
2018,10,3,6,45,0.0,15.0,2.1,18.0,15.0,12.33,4.94
2018,10,3,7,0,0.0,20.0,2.3,18.4,20.0,16.46,8.76
2018,10,3,7,15,0.0,23.5,2.5,18.8,23.5,19.35,11.42
2018,10,3,7,30,0.0,27.0,2.7,19.2,27.0,22.25,14.0
2018,10,3,7,45,0.0,23.5,2.85,19.6,23.5,19.37,11.42
2018,10,3,8,0,0.0,20.0,3.0,20.0,20.0,16.48,8.23
2018,10,3,8,15,0.0,20.5,3.2,20.55,20.5,16.91,8.52
2018,10,3,8,30,0.0,21.0,3.4,21.1,21.0,17.33,8.8
2018,10,3,8,45,0.0,34.5,3.6,21.65,34.5,28.53,17.99
2018,10,3,9,0,0.0,48.0,3.8,22.2,48.0,39.76,27.1
2018,10,3,9,15,3.0,112.5,3.9,22.6,114.5,94.32,71.23
2018,10,3,9,30,6.0,177.0,4.0,23.0,181.0,148.71,114.37
2018,10,3,9,45,55.0,225.0,4.05,23.4,261.5,215.72,166.66
2018,10,3,10,0,104.0,273.0,4.1,23.8,342.0,294.04,227.22
2018,10,3,10,15,208.5,293.5,4.15,23.9,438.0,383.97,296.78
2018,10,3,10,30,313.0,314.0,4.2,24.0,534.0,493.84,380.31
2018,10,3,10,45,275.5,328.5,4.2,24.15,526.0,503.14,386.49
2018,10,3,11,0,238.0,343.0,4.2,24.3,518.0,497.06,381.48
2018,10,3,11,15,180.0,348.0,4.15,24.2,481.5,472.02,362.08
2018,10,3,11,30,122.0,353.0,4.1,24.1,445.0,441.58,338.32
2018,10,3,11,45,103.5,347.0,4.1,24.05,425.0,413.72,317.51
2018,10,3,12,0,85.0,341.0,4.1,24.0,405.0,398.17,305.64
2018,10,3,12,15,115.5,351.0,4.0,23.75,437.5,461.09,353.73
2018,10,3,12,30,146.0,361.0,3.9,23.5,470.0,508.79,390.01
2018,10,3,12,45,95.0,328.5,3.85,23.3,399.0,412.11,317.45
2018,10,3,13,0,44.0,296.0,3.8,23.1,328.0,331.52,255.75
2018,10,3,13,15,42.0,284.0,3.7,22.9,314.0,320.18,247.75
2018,10,3,13,30,40.0,272.0,3.6,22.7,300.0,308.45,239.25
2018,10,3,13,45,89.5,281.0,3.5,22.5,339.5,372.58,290.75
2018,10,3,14,0,139.0,290.0,3.4,22.3,379.0,459.75,358.53
2018,10,3,14,15,122.5,270.5,3.3,22.2,345.5,423.84,331.47
2018,10,3,14,30,106.0,251.0,3.2,22.1,312.0,365.75,287.9
2018,10,3,14,45,60.5,207.5,3.1,21.95,242.0,271.13,214.15
2018,10,3,15,0,15.0,164.0,3.0,21.8,172.0,162.73,127.39
2018,10,3,15,15,24.0,157.0,3.0,21.8,168.0,181.21,143.2
2018,10,3,15,30,33.0,150.0,3.0,21.8,164.0,184.59,146.7
2018,10,3,15,45,37.5,121.5,2.8,21.55,135.5,156.46,124.72
2018,10,3,16,0,42.0,93.0,2.6,21.3,107.0,127.78,101.94
2018,10,3,16,15,22.5,72.5,2.35,21.0,80.0,88.53,69.05
2018,10,3,16,30,3.0,52.0,2.1,20.7,53.0,45.4,32.46
2018,10,3,16,45,1.5,45.0,1.9,20.45,45.5,38.69,26.64
2018,10,3,17,0,0.0,38.0,1.7,20.2,38.0,32.97,21.41
2018,10,3,17,15,0.0,23.5,1.5,19.75,23.5,19.41,9.32
2018,10,3,17,30,0.0,9.0,1.3,19.3,9.0,7.4,0.0
2018,10,3,17,45,0.0,4.5,1.05,18.85,4.5,3.84,0.0
2018,10,3,18,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,45,13.0,2.0,0.7,14.6,1.5,0.0,0.0
2018,10,4,6,0,26.0,4.0,0.7,14.6,3.0,0.0,0.0
2018,10,4,6,15,181.0,15.5,0.85,15.1,28.5,13.23,0.0
2018,10,4,6,30,336.0,27.0,1.0,15.6,54.0,22.54,11.14
2018,10,4,6,45,444.5,34.5,1.15,16.1,98.0,28.24,18.72
2018,10,4,7,0,553.0,42.0,1.3,16.6,142.0,34.04,24.3
2018,10,4,7,15,336.0,66.5,1.35,17.1,133.0,49.69,38.3
2018,10,4,7,30,119.0,91.0,1.4,17.6,124.0,69.34,55.59
2018,10,4,7,45,61.5,93.0,1.45,18.1,110.0,73.35,58.94
2018,10,4,8,0,4.0,95.0,1.5,18.6,96.0,77.11,59.07
2018,10,4,8,15,5.0,112.5,1.6,19.25,114.5,91.57,70.55
2018,10,4,8,30,6.0,130.0,1.7,19.9,133.0,106.38,82.19
2018,10,4,8,45,21.0,167.5,1.75,20.5,178.5,140.09,108.46
2018,10,4,9,0,36.0,205.0,1.8,21.1,224.0,176.02,136.24
2018,10,4,9,15,44.5,221.0,1.85,21.55,246.5,196.84,152.19
2018,10,4,9,30,53.0,237.0,1.9,22.0,269.0,218.97,169.15
2018,10,4,9,45,53.5,247.0,2.0,22.45,280.5,233.55,180.22
2018,10,4,10,0,54.0,257.0,2.1,22.9,292.0,248.2,191.25
2018,10,4,10,15,76.0,273.0,2.15,23.2,325.0,280.93,216.33
2018,10,4,10,30,98.0,289.0,2.2,23.5,358.0,316.3,243.24
2018,10,4,10,45,135.0,284.5,2.3,23.75,382.0,355.76,273.53
2018,10,4,11,0,172.0,280.0,2.4,24.0,406.0,389.45,299.46
2018,10,4,11,15,137.5,261.5,2.5,24.05,363.0,356.05,274.08
2018,10,4,11,30,103.0,243.0,2.6,24.1,320.0,318.52,245.45
2018,10,4,11,45,97.5,244.5,2.75,24.15,317.5,322.14,248.38
2018,10,4,12,0,92.0,246.0,2.9,24.2,315.0,324.99,250.58
2018,10,4,12,15,94.5,237.5,3.0,24.1,308.0,324.27,250.56
2018,10,4,12,30,97.0,229.0,3.1,24.0,301.0,323.0,250.15
2018,10,4,12,45,346.5,218.0,3.25,23.9,468.5,598.28,462.06
2018,10,4,13,0,596.0,207.0,3.4,23.8,636.0,851.3,645.54
2018,10,4,13,15,529.0,215.5,3.45,23.6,588.0,796.66,606.14
2018,10,4,13,30,462.0,224.0,3.5,23.4,540.0,746.74,571.48
2018,10,4,13,45,415.0,219.0,3.6,23.2,494.0,698.87,538.62
2018,10,4,14,0,368.0,214.0,3.7,23.0,448.0,648.66,503.43
2018,10,4,14,15,559.0,161.5,3.65,22.75,494.0,791.64,612.19
2018,10,4,14,30,750.0,109.0,3.6,22.5,540.0,910.27,696.48
2018,10,4,14,45,741.0,101.5,3.6,22.25,501.5,884.04,679.7
2018,10,4,15,0,732.0,94.0,3.6,22.0,463.0,854.63,661.69
2018,10,4,15,15,709.5,90.0,3.6,22.0,420.0,819.58,638.85
2018,10,4,15,30,687.0,86.0,3.6,22.0,377.0,776.93,610.19
2018,10,4,15,45,647.5,81.0,3.5,21.55,328.5,716.11,568.18
2018,10,4,16,0,608.0,76.0,3.4,21.1,280.0,655.12,524.84
2018,10,4,16,15,583.0,67.0,3.25,20.8,236.0,601.16,484.78
2018,10,4,16,30,558.0,58.0,3.1,20.5,192.0,546.98,442.63
2018,10,4,16,45,477.5,50.0,3.0,20.15,145.0,453.37,367.52
2018,10,4,17,0,397.0,42.0,2.9,19.8,98.0,365.29,292.37
2018,10,4,17,15,265.5,30.5,2.7,19.4,61.0,247.75,182.03
2018,10,4,17,30,134.0,19.0,2.5,19.0,24.0,95.03,0.0
2018,10,4,17,45,67.0,9.5,2.35,18.6,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,5,5,45,12.5,2.0,1.1,11.35,1.5,0.0,0.0
2018,10,5,6,0,25.0,4.0,1.2,11.4,3.0,0.0,0.0
2018,10,5,6,15,183.0,15.5,1.4,11.95,28.0,13.23,0.0
2018,10,5,6,30,341.0,27.0,1.6,12.5,53.0,22.64,10.83
2018,10,5,6,45,456.0,34.0,1.8,13.05,98.0,27.92,18.64
2018,10,5,7,0,571.0,41.0,2.0,13.6,143.0,36.32,26.6
2018,10,5,7,15,477.0,61.5,2.0,14.25,165.0,48.45,37.63
2018,10,5,7,30,383.0,82.0,2.0,14.9,187.0,60.38,48.27
2018,10,5,7,45,410.0,97.5,2.0,15.5,230.5,70.51,57.09
2018,10,5,8,0,437.0,113.0,2.0,16.1,274.0,93.69,65.59
2018,10,5,8,15,628.0,90.5,1.9,16.85,356.5,131.23,78.57
2018,10,5,8,30,819.0,68.0,1.8,17.6,439.0,193.85,118.95
2018,10,5,8,45,849.0,68.0,1.7,18.35,486.0,260.51,174.96
2018,10,5,9,0,879.0,68.0,1.6,19.1,533.0,325.79,231.41
2018,10,5,9,15,891.5,70.0,1.5,19.9,572.0,389.06,286.0
2018,10,5,9,30,904.0,72.0,1.4,20.7,611.0,452.46,338.72
2018,10,5,9,45,912.5,74.0,1.35,21.5,643.5,513.79,387.84
2018,10,5,10,0,921.0,76.0,1.3,22.3,676.0,574.23,434.06
2018,10,5,10,15,913.0,82.0,1.4,22.9,697.0,627.61,474.57
2018,10,5,10,30,905.0,88.0,1.5,23.5,718.0,677.95,511.53
2018,10,5,10,45,847.0,116.0,1.65,24.1,717.5,716.71,538.79
2018,10,5,11,0,789.0,144.0,1.8,24.7,717.0,744.12,557.47
2018,10,5,11,15,866.5,112.0,1.95,25.0,750.0,804.0,599.12
2018,10,5,11,30,944.0,80.0,2.1,25.3,783.0,871.87,644.36
2018,10,5,11,45,943.5,80.5,2.2,25.65,785.0,908.22,667.62
2018,10,5,12,0,943.0,81.0,2.3,26.0,787.0,941.07,688.83
2018,10,5,12,15,938.5,82.5,2.4,26.1,780.5,967.74,706.72
2018,10,5,12,30,934.0,84.0,2.5,26.2,774.0,990.51,722.23
2018,10,5,12,45,922.0,87.5,2.55,26.35,758.0,1004.35,731.48
2018,10,5,13,0,910.0,91.0,2.6,26.5,742.0,1014.02,738.27
2018,10,5,13,15,851.0,110.5,2.65,26.4,705.0,1003.24,732.77
2018,10,5,13,30,792.0,130.0,2.7,26.3,668.0,975.77,716.65
2018,10,5,13,45,760.0,133.0,2.75,26.25,631.5,959.69,708.01
2018,10,5,14,0,728.0,136.0,2.8,26.2,595.0,933.34,692.49
2018,10,5,14,15,731.0,125.0,2.95,26.0,563.5,921.85,688.15
2018,10,5,14,30,734.0,114.0,3.1,25.8,532.0,906.59,681.12
2018,10,5,14,45,780.5,94.0,3.25,25.6,509.5,913.33,689.15
2018,10,5,15,0,827.0,74.0,3.4,25.4,487.0,920.41,697.37
2018,10,5,15,15,803.5,71.0,3.4,25.4,440.5,877.79,669.89
2018,10,5,15,30,780.0,68.0,3.4,25.4,394.0,832.9,640.72
2018,10,5,15,45,746.0,64.5,3.55,24.6,345.0,776.04,604.91
2018,10,5,16,0,712.0,61.0,3.7,23.8,296.0,718.27,566.86
2018,10,5,16,15,645.5,57.5,3.45,23.1,243.0,633.28,504.87
2018,10,5,16,30,579.0,54.0,3.2,22.4,190.0,557.51,447.31
2018,10,5,16,45,450.0,47.0,3.0,21.7,137.0,428.91,345.84
2018,10,5,17,0,321.0,40.0,2.8,21.0,84.0,310.31,246.74
2018,10,5,17,15,230.5,28.5,2.6,20.25,53.0,222.47,157.96
2018,10,5,17,30,140.0,17.0,2.4,19.5,22.0,96.67,0.0
2018,10,5,17,45,70.0,8.5,2.15,18.75,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,45,9.0,1.5,2.45,13.85,1.0,0.0,0.0
2018,10,6,6,0,18.0,3.0,2.5,13.9,2.0,0.0,0.0
2018,10,6,6,15,153.5,15.0,2.65,14.2,25.0,12.8,0.0
2018,10,6,6,30,289.0,27.0,2.8,14.5,48.0,22.62,9.98
2018,10,6,6,45,348.5,36.0,2.9,14.8,82.0,29.33,19.61
2018,10,6,7,0,408.0,45.0,3.0,15.1,116.0,35.91,26.02
2018,10,6,7,15,544.5,48.5,3.0,15.6,176.5,38.45,28.54
2018,10,6,7,30,681.0,52.0,3.0,16.1,237.0,44.95,34.37
2018,10,6,7,45,725.0,55.5,3.0,16.6,288.0,47.49,36.56
2018,10,6,8,0,769.0,59.0,3.0,17.1,339.0,71.71,40.38
2018,10,6,8,15,799.5,61.0,3.1,17.8,387.5,130.32,70.54
2018,10,6,8,30,830.0,63.0,3.2,18.5,436.0,196.7,120.81
2018,10,6,8,45,852.5,64.5,3.3,19.2,481.0,259.28,174.35
2018,10,6,9,0,875.0,66.0,3.4,19.9,526.0,323.74,231.25
2018,10,6,9,15,889.0,68.0,3.55,20.55,565.5,387.22,287.32
2018,10,6,9,30,903.0,70.0,3.7,21.2,605.0,451.01,342.23
2018,10,6,9,45,913.0,72.0,3.9,21.85,638.5,512.91,394.08
2018,10,6,10,0,923.0,74.0,4.1,22.5,672.0,574.1,443.62
2018,10,6,10,15,931.0,75.0,4.2,22.85,698.5,632.12,489.56
2018,10,6,10,30,939.0,76.0,4.3,23.2,725.0,688.64,533.02
2018,10,6,10,45,944.5,77.0,4.4,23.5,744.5,741.64,572.84
2018,10,6,11,0,950.0,78.0,4.5,23.8,764.0,792.39,608.23
2018,10,6,11,15,953.5,78.0,4.6,23.95,775.0,838.02,639.98
2018,10,6,11,30,957.0,78.0,4.7,24.1,786.0,880.73,669.57
2018,10,6,11,45,868.0,107.0,4.8,24.2,750.5,871.49,663.08
2018,10,6,12,0,779.0,136.0,4.9,24.3,715.0,863.18,657.67
2018,10,6,12,15,657.0,159.0,4.95,24.3,645.0,807.05,618.49
2018,10,6,12,30,535.0,182.0,5.0,24.3,575.0,736.76,568.36
2018,10,6,12,45,515.0,194.5,5.1,24.3,567.0,745.97,575.65
2018,10,6,13,0,495.0,207.0,5.2,24.3,559.0,743.35,574.3
2018,10,6,13,15,587.0,179.0,5.2,24.2,584.0,824.11,634.74
2018,10,6,13,30,679.0,151.0,5.2,24.1,609.0,893.41,684.59
2018,10,6,13,45,786.5,117.0,5.25,23.95,625.5,960.6,733.11
2018,10,6,14,0,894.0,83.0,5.3,23.8,642.0,1017.78,774.52
2018,10,6,14,15,893.5,78.0,5.3,23.6,610.0,1008.57,770.0
2018,10,6,14,30,893.0,73.0,5.3,23.4,578.0,995.31,763.23
2018,10,6,14,45,862.0,74.5,5.3,23.2,532.0,956.7,738.75
2018,10,6,15,0,831.0,76.0,5.3,23.0,486.0,926.28,720.01
2018,10,6,15,15,821.0,70.5,5.3,23.0,443.0,892.94,698.35
2018,10,6,15,30,811.0,65.0,5.3,23.0,400.0,856.58,674.18
2018,10,6,15,45,777.5,61.5,5.2,22.4,350.0,799.28,635.07
2018,10,6,16,0,744.0,58.0,5.1,21.8,300.0,740.97,594.0
2018,10,6,16,15,693.0,53.5,4.75,21.25,248.5,666.42,537.75
2018,10,6,16,30,642.0,49.0,4.4,20.7,197.0,593.04,480.11
2018,10,6,16,45,558.5,42.5,4.1,20.15,147.5,502.16,406.29
2018,10,6,17,0,475.0,36.0,3.8,19.6,98.0,411.32,328.0
2018,10,6,17,15,315.0,25.5,3.5,18.95,59.0,270.56,186.16
2018,10,6,17,30,155.0,15.0,3.2,18.3,20.0,103.57,0.0
2018,10,6,17,45,77.5,7.5,2.85,17.6,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.05,12.15,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.1,12.2,2.0,0.0,0.0
2018,10,7,6,15,192.5,13.5,2.35,13.0,26.0,11.52,0.0
2018,10,7,6,30,358.0,24.0,2.6,13.8,50.0,20.1,7.52
2018,10,7,6,45,473.5,32.0,2.85,14.65,95.5,28.76,19.07
2018,10,7,7,0,589.0,40.0,3.1,15.5,141.0,35.62,25.69
2018,10,7,7,15,654.5,45.0,3.4,16.2,192.5,39.59,29.46
2018,10,7,7,30,720.0,50.0,3.7,16.9,244.0,43.63,33.08
2018,10,7,7,45,761.0,54.5,4.0,17.6,296.0,47.07,36.02
2018,10,7,8,0,802.0,59.0,4.3,18.3,348.0,73.92,40.91
2018,10,7,8,15,830.0,61.0,4.4,19.0,397.0,139.06,76.14
2018,10,7,8,30,858.0,63.0,4.5,19.7,446.0,202.33,123.91
2018,10,7,8,45,878.0,65.5,4.6,20.4,491.5,266.98,179.39
2018,10,7,9,0,898.0,68.0,4.7,21.1,537.0,333.22,238.0
2018,10,7,9,15,912.5,69.5,4.7,21.65,577.0,397.88,295.21
2018,10,7,9,30,927.0,71.0,4.7,22.2,617.0,462.85,351.22
2018,10,7,9,45,937.5,72.0,4.7,22.7,650.5,525.44,403.72
2018,10,7,10,0,948.0,73.0,4.7,23.2,684.0,587.27,453.79
2018,10,7,10,15,955.0,75.0,4.65,23.6,711.0,646.97,500.54
2018,10,7,10,30,962.0,77.0,4.6,24.0,738.0,705.03,544.49
2018,10,7,10,45,966.5,77.5,4.6,24.45,756.5,757.92,583.49
2018,10,7,11,0,971.0,78.0,4.6,24.9,775.0,808.36,617.5
2018,10,7,11,15,973.5,78.0,4.55,25.15,785.5,854.03,647.87
2018,10,7,11,30,976.0,78.0,4.5,25.4,796.0,896.63,675.78
2018,10,7,11,45,976.0,77.5,4.45,25.7,797.5,933.27,699.47
2018,10,7,12,0,976.0,77.0,4.4,26.0,799.0,966.3,720.54
2018,10,7,12,15,972.5,78.0,4.4,26.1,792.5,994.05,738.85
2018,10,7,12,30,969.0,79.0,4.4,26.2,786.0,1017.8,754.57
2018,10,7,12,45,963.5,79.5,4.35,26.35,771.0,1034.98,765.57
2018,10,7,13,0,958.0,80.0,4.3,26.5,756.0,1047.98,773.96
2018,10,7,13,15,950.0,79.5,4.35,26.5,733.0,1053.08,778.4
2018,10,7,13,30,942.0,79.0,4.4,26.5,710.0,1053.95,780.29
2018,10,7,13,45,931.5,78.0,4.4,26.5,679.5,1047.5,777.22
2018,10,7,14,0,921.0,77.0,4.4,26.5,649.0,1036.96,771.66
2018,10,7,14,15,906.5,75.5,4.45,26.35,611.5,1017.81,761.24
2018,10,7,14,30,892.0,74.0,4.5,26.2,574.0,994.94,748.39
2018,10,7,14,45,871.5,73.0,4.5,26.05,531.0,963.35,729.32
2018,10,7,15,0,851.0,72.0,4.5,25.9,488.0,928.77,708.07
2018,10,7,15,15,826.5,69.0,4.5,25.9,441.0,895.33,686.97
2018,10,7,15,30,802.0,66.0,4.5,25.9,394.0,848.88,656.24
2018,10,7,15,45,763.0,63.0,4.3,25.3,343.0,787.61,614.94
2018,10,7,16,0,724.0,60.0,4.1,24.7,292.0,725.67,571.81
2018,10,7,16,15,663.0,55.5,3.55,23.8,239.5,643.58,511.33
2018,10,7,16,30,602.0,51.0,3.0,22.9,187.0,570.23,454.88
2018,10,7,16,45,509.5,43.5,2.45,22.0,138.0,467.19,372.67
2018,10,7,17,0,417.0,36.0,1.9,21.1,89.0,371.07,290.85
2018,10,7,17,15,270.5,25.0,1.75,20.3,53.0,238.62,152.41
2018,10,7,17,30,124.0,14.0,1.6,19.5,17.0,84.41,0.0
2018,10,7,17,45,62.0,7.0,1.45,18.7,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,45,12.5,1.5,1.1,13.95,1.0,0.0,0.0
2018,10,8,6,0,25.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,8,6,15,185.0,13.5,1.1,14.7,25.0,11.52,0.0
2018,10,8,6,30,345.0,24.0,1.1,15.4,48.0,20.16,6.54
2018,10,8,6,45,462.0,31.5,1.1,16.15,92.0,28.31,18.52
2018,10,8,7,0,579.0,39.0,1.1,16.9,136.0,34.73,24.75
2018,10,8,7,15,645.0,43.5,1.15,17.65,186.5,38.28,28.14
2018,10,8,7,30,711.0,48.0,1.2,18.4,237.0,41.93,31.41
2018,10,8,7,45,752.5,51.0,1.3,19.2,287.5,44.22,33.32
2018,10,8,8,0,794.0,54.0,1.4,20.0,338.0,75.64,41.75
2018,10,8,8,15,821.0,56.5,1.55,20.8,386.0,135.44,72.67
2018,10,8,8,30,848.0,59.0,1.7,21.6,434.0,198.2,119.53
2018,10,8,8,45,867.0,61.5,1.85,22.4,478.5,261.83,173.2
2018,10,8,9,0,886.0,64.0,2.0,23.2,523.0,326.93,229.58
2018,10,8,9,15,900.0,65.0,2.0,23.65,562.0,390.06,284.16
2018,10,8,9,30,914.0,66.0,2.0,24.1,601.0,453.43,337.37
2018,10,8,9,45,923.5,67.5,2.0,24.55,633.5,515.08,387.44
2018,10,8,10,0,933.0,69.0,2.0,25.0,666.0,575.91,434.98
2018,10,8,10,15,939.5,70.0,2.0,25.4,691.5,633.36,478.42
2018,10,8,10,30,946.0,71.0,2.0,25.8,717.0,689.11,519.13
2018,10,8,10,45,951.0,71.0,2.0,26.15,735.5,740.84,555.72
2018,10,8,11,0,956.0,71.0,2.0,26.5,754.0,790.2,587.61
2018,10,8,11,15,958.5,71.5,2.05,26.75,764.5,835.53,617.04
2018,10,8,11,30,961.0,72.0,2.1,27.0,775.0,877.87,644.25
2018,10,8,11,45,962.0,72.0,2.1,27.3,777.5,915.17,667.38
2018,10,8,12,0,963.0,72.0,2.1,27.6,780.0,949.0,688.14
2018,10,8,12,15,961.0,72.5,2.15,27.7,774.0,977.01,706.21
2018,10,8,12,30,959.0,73.0,2.2,27.8,768.0,1001.14,721.92
2018,10,8,12,45,955.5,72.5,2.2,27.95,754.0,1018.67,732.86
2018,10,8,13,0,952.0,72.0,2.2,28.1,740.0,1032.08,741.38
2018,10,8,13,15,946.0,71.5,2.25,28.1,718.0,1038.88,746.94
2018,10,8,13,30,940.0,71.0,2.3,28.1,696.0,1041.5,750.11
2018,10,8,13,45,931.0,70.0,2.3,28.1,666.5,1036.32,747.99
2018,10,8,14,0,922.0,69.0,2.3,28.1,637.0,1027.07,743.52
2018,10,8,14,15,910.0,68.0,2.3,27.9,601.0,1010.87,735.36
2018,10,8,14,30,898.0,67.0,2.3,27.7,565.0,990.92,724.94
2018,10,8,14,45,881.0,65.0,2.35,27.55,523.0,961.17,708.51
2018,10,8,15,0,864.0,63.0,2.4,27.4,481.0,928.25,689.86
2018,10,8,15,15,840.5,60.5,2.4,27.4,434.5,885.64,663.54
2018,10,8,15,30,817.0,58.0,2.4,27.4,388.0,840.81,635.26
2018,10,8,15,45,782.5,55.0,2.4,26.65,338.0,793.02,605.96
2018,10,8,16,0,748.0,52.0,2.4,25.9,288.0,734.55,567.76
2018,10,8,16,15,694.5,48.5,2.1,24.9,237.0,659.46,514.38
2018,10,8,16,30,641.0,45.0,1.8,23.9,186.0,585.77,459.38
2018,10,8,16,45,553.0,39.0,1.5,22.9,137.5,485.61,381.3
2018,10,8,17,0,465.0,33.0,1.2,21.9,89.0,399.96,308.52
2018,10,8,17,15,305.5,23.5,1.15,21.15,53.0,256.44,148.18
2018,10,8,17,30,146.0,14.0,1.1,20.4,17.0,97.1,0.0
2018,10,8,17,45,73.0,7.0,1.05,19.65,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
