Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,6,15,85.0,8.5,1.05,14.6,11.5,0.0,0.0
2018,10,19,6,30,170.0,17.0,1.0,15.1,23.0,14.51,0.0
2018,10,19,6,45,313.5,27.5,0.95,15.6,61.0,22.84,11.92
2018,10,19,7,0,457.0,38.0,0.9,16.1,99.0,31.26,21.36
2018,10,19,7,15,539.5,45.0,1.1,16.95,146.5,36.44,26.37
2018,10,19,7,30,622.0,52.0,1.3,17.8,194.0,41.66,31.13
2018,10,19,7,45,660.0,59.0,1.55,18.65,241.0,46.53,35.4
2018,10,19,8,0,698.0,66.0,1.8,19.5,288.0,84.68,48.06
2018,10,19,8,15,746.5,67.5,1.85,20.45,338.5,140.03,79.03
2018,10,19,8,30,795.0,69.0,1.9,21.4,389.0,201.32,125.21
2018,10,19,8,45,819.5,72.0,1.95,22.3,433.0,263.74,177.92
2018,10,19,9,0,844.0,75.0,2.0,23.2,477.0,328.43,233.47
2018,10,19,9,15,862.5,76.5,2.05,24.1,516.0,392.54,287.92
2018,10,19,9,30,881.0,78.0,2.1,25.0,555.0,455.65,340.02
2018,10,19,9,45,895.5,78.5,2.15,25.85,588.0,516.37,388.6
2018,10,19,10,0,910.0,79.0,2.2,26.7,621.0,576.8,435.09
2018,10,19,10,15,918.5,80.5,2.2,27.25,646.5,634.08,477.9
2018,10,19,10,30,927.0,82.0,2.2,27.8,672.0,689.91,518.17
2018,10,19,10,45,933.0,82.5,2.2,28.35,690.0,741.26,554.05
2018,10,19,11,0,939.0,83.0,2.2,28.9,708.0,790.39,585.54
2018,10,19,11,15,942.0,83.5,2.1,29.25,718.0,834.71,612.78
2018,10,19,11,30,945.0,84.0,2.0,29.6,728.0,876.13,637.63
2018,10,19,11,45,946.0,83.5,1.95,29.95,729.5,911.62,658.74
2018,10,19,12,0,947.0,83.0,1.9,30.3,731.0,943.69,677.5
2018,10,19,12,15,944.0,83.0,1.75,30.4,724.0,969.1,691.39
2018,10,19,12,30,941.0,83.0,1.6,30.5,717.0,990.65,702.69
2018,10,19,12,45,935.0,83.5,1.45,30.65,702.0,1006.0,709.85
2018,10,19,13,0,929.0,84.0,1.3,30.8,687.0,1017.32,714.46
2018,10,19,13,15,921.0,83.0,1.2,30.7,663.5,1020.79,715.85
2018,10,19,13,30,913.0,82.0,1.1,30.6,640.0,1020.19,714.94
2018,10,19,13,45,902.5,80.5,0.95,30.55,610.0,1012.47,708.72
2018,10,19,14,0,892.0,79.0,0.8,30.5,580.0,1000.85,700.22
2018,10,19,14,15,877.5,76.5,0.8,30.25,543.5,980.19,690.0
2018,10,19,14,30,863.0,74.0,0.8,30.0,507.0,956.0,677.72
2018,10,19,14,45,842.5,72.0,0.75,29.8,465.0,934.12,665.73
2018,10,19,15,0,822.0,70.0,0.7,29.6,423.0,898.27,644.81
2018,10,19,15,15,792.5,66.5,0.7,29.6,376.5,849.39,615.74
2018,10,19,15,30,763.0,63.0,0.7,29.6,330.0,798.62,584.72
2018,10,19,15,45,719.5,59.0,0.8,28.5,281.0,733.51,546.65
2018,10,19,16,0,676.0,55.0,0.9,27.4,232.0,668.11,505.72
2018,10,19,16,15,607.0,49.5,0.95,26.15,183.0,588.16,450.85
2018,10,19,16,30,538.0,44.0,1.0,24.9,134.0,505.08,389.42
2018,10,19,16,45,421.0,35.0,1.05,23.65,90.5,387.32,295.98
2018,10,19,17,0,304.0,26.0,1.1,22.4,47.0,268.6,150.72
2018,10,19,17,15,162.0,14.5,1.1,21.75,24.5,112.56,0.0
2018,10,19,17,30,20.0,3.0,1.1,21.1,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.15,20.4,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,20,6,15,76.5,7.5,1.05,15.45,10.0,0.0,0.0
2018,10,20,6,30,153.0,15.0,1.0,16.0,20.0,12.8,0.0
2018,10,20,6,45,312.5,26.0,0.95,16.5,59.0,21.57,10.43
2018,10,20,7,0,472.0,37.0,0.9,17.0,98.0,30.53,20.59
2018,10,20,7,15,542.0,44.0,1.1,17.95,143.5,35.7,25.57
2018,10,20,7,30,612.0,51.0,1.3,18.9,189.0,40.86,30.27
2018,10,20,7,45,597.5,64.5,1.5,19.85,225.5,50.41,38.6
2018,10,20,8,0,583.0,78.0,1.7,20.8,262.0,85.2,50.89
2018,10,20,8,15,681.5,74.5,1.7,21.8,322.0,135.43,77.52
2018,10,20,8,30,780.0,71.0,1.7,22.8,382.0,200.87,124.78
2018,10,20,8,45,817.5,71.0,1.7,23.75,428.5,262.79,176.13
2018,10,20,9,0,855.0,71.0,1.7,24.7,475.0,330.3,232.95
2018,10,20,9,15,871.5,73.5,1.65,25.65,514.0,393.33,285.92
2018,10,20,9,30,888.0,76.0,1.6,26.6,553.0,456.93,337.47
2018,10,20,9,45,900.0,77.0,1.5,27.55,585.0,517.21,384.28
2018,10,20,10,0,912.0,78.0,1.4,28.5,617.0,576.92,428.42
2018,10,20,10,15,920.5,79.0,1.3,28.9,642.5,633.71,469.41
2018,10,20,10,30,929.0,80.0,1.2,29.3,668.0,689.03,507.61
2018,10,20,10,45,934.5,81.0,1.15,29.75,686.0,740.53,542.07
2018,10,20,11,0,940.0,82.0,1.1,30.2,704.0,789.77,572.04
2018,10,20,11,15,943.0,82.0,1.1,30.35,713.5,833.5,599.03
2018,10,20,11,30,946.0,82.0,1.1,30.5,723.0,874.29,623.91
2018,10,20,11,45,946.5,82.0,1.1,30.65,724.5,909.84,645.31
2018,10,20,12,0,947.0,82.0,1.1,30.8,726.0,941.94,664.49
2018,10,20,12,15,945.0,81.5,1.1,30.8,719.0,967.6,680.11
2018,10,20,12,30,943.0,81.0,1.1,30.8,712.0,989.43,693.51
2018,10,20,12,45,938.5,80.5,1.15,30.75,697.0,1004.97,704.24
2018,10,20,13,0,934.0,80.0,1.2,30.7,682.0,1016.48,712.76
2018,10,20,13,15,926.5,79.0,1.25,30.55,659.0,1020.38,717.16
2018,10,20,13,30,919.0,78.0,1.3,30.4,636.0,1020.19,719.32
2018,10,20,13,45,908.0,77.0,1.35,30.3,606.0,1012.52,716.93
2018,10,20,14,0,897.0,76.0,1.4,30.2,576.0,1000.94,712.33
2018,10,20,14,15,882.0,74.5,1.4,29.9,539.5,981.01,702.39
2018,10,20,14,30,867.0,73.0,1.4,29.6,503.0,957.58,690.33
2018,10,20,14,45,846.0,70.5,1.45,29.35,461.0,934.44,678.98
2018,10,20,15,0,825.0,68.0,1.5,29.1,419.0,897.39,658.32
2018,10,20,15,15,796.0,64.5,1.5,29.1,372.5,848.94,628.44
2018,10,20,15,30,767.0,61.0,1.5,29.1,326.0,798.59,596.49
2018,10,20,15,45,723.0,57.0,1.45,28.1,276.5,733.02,554.6
2018,10,20,16,0,679.0,53.0,1.4,27.1,227.0,667.25,510.4
2018,10,20,16,15,609.0,47.0,1.3,25.85,178.0,578.58,446.91
2018,10,20,16,30,539.0,41.0,1.2,24.6,129.0,501.35,387.83
2018,10,20,16,45,420.0,33.0,1.1,23.35,87.0,383.92,292.48
2018,10,20,17,0,301.0,25.0,1.0,22.1,45.0,262.77,127.59
2018,10,20,17,15,160.0,14.0,1.0,21.45,23.5,110.73,0.0
2018,10,20,17,30,19.0,3.0,1.0,20.8,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.05,20.2,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,6,15,75.0,7.5,0.75,14.55,9.5,0.0,0.0
2018,10,21,6,30,150.0,15.0,0.7,14.9,19.0,12.8,0.0
2018,10,21,6,45,304.5,25.5,0.7,15.3,56.5,21.19,9.67
2018,10,21,7,0,459.0,36.0,0.7,15.7,94.0,29.69,19.94
2018,10,21,7,15,519.5,43.0,0.75,16.3,136.0,34.82,24.98
2018,10,21,7,30,580.0,50.0,0.8,16.9,178.0,39.92,29.71
2018,10,21,7,45,553.0,62.5,0.9,17.5,208.5,48.58,37.39
2018,10,21,8,0,526.0,75.0,1.0,18.1,239.0,80.6,48.92
2018,10,21,8,15,640.0,74.5,1.1,18.95,305.0,131.24,76.62
2018,10,21,8,30,754.0,74.0,1.2,19.8,371.0,199.31,125.93
2018,10,21,8,45,800.5,72.5,1.3,20.7,419.5,260.4,176.68
2018,10,21,9,0,847.0,71.0,1.4,21.6,468.0,326.35,232.6
2018,10,21,9,15,863.5,73.5,1.45,22.45,506.5,390.59,287.25
2018,10,21,9,30,880.0,76.0,1.5,23.3,545.0,453.64,339.32
2018,10,21,9,45,891.5,77.5,1.55,24.2,577.0,513.62,387.17
2018,10,21,10,0,903.0,79.0,1.6,25.1,609.0,573.01,432.69
2018,10,21,10,15,910.5,80.0,1.65,25.5,633.5,628.67,474.72
2018,10,21,10,30,918.0,81.0,1.7,25.9,658.0,682.77,514.31
2018,10,21,10,45,923.0,82.0,1.7,26.35,675.5,733.33,549.77
2018,10,21,11,0,928.0,83.0,1.7,26.8,693.0,781.62,580.92
2018,10,21,11,15,930.5,83.5,1.7,27.1,702.5,824.94,608.36
2018,10,21,11,30,933.0,84.0,1.7,27.4,712.0,865.34,633.61
2018,10,21,11,45,933.0,84.5,1.75,27.75,713.5,900.53,655.69
2018,10,21,12,0,933.0,85.0,1.8,28.1,715.0,932.31,675.54
2018,10,21,12,15,928.0,86.0,1.85,28.15,707.5,956.56,691.41
2018,10,21,12,30,923.0,87.0,1.9,28.2,700.0,976.96,704.99
2018,10,21,12,45,915.0,87.5,1.95,28.3,684.0,990.01,713.92
2018,10,21,13,0,907.0,88.0,2.0,28.4,668.0,999.03,720.54
2018,10,21,13,15,899.0,87.0,2.05,28.25,645.5,1002.25,724.39
2018,10,21,13,30,891.0,86.0,2.1,28.1,623.0,1001.49,725.94
2018,10,21,13,45,879.5,84.5,2.2,28.0,593.0,992.74,722.98
2018,10,21,14,0,868.0,83.0,2.3,27.9,563.0,980.19,717.71
2018,10,21,14,15,852.5,81.0,2.35,27.6,527.0,970.65,714.53
2018,10,21,14,30,837.0,79.0,2.4,27.3,491.0,946.23,701.57
2018,10,21,14,45,814.5,76.5,2.5,27.0,449.0,911.11,681.84
2018,10,21,15,0,792.0,74.0,2.6,26.7,407.0,873.17,659.78
2018,10,21,15,15,760.5,70.5,2.6,26.7,361.0,823.1,627.2
2018,10,21,15,30,729.0,67.0,2.6,26.7,315.0,771.27,592.55
2018,10,21,15,45,683.0,62.0,2.6,25.65,266.5,703.64,547.55
2018,10,21,16,0,637.0,57.0,2.6,24.6,218.0,643.43,505.62
2018,10,21,16,15,550.5,51.0,2.25,23.45,168.5,544.05,430.37
2018,10,21,16,30,464.0,45.0,1.9,22.3,119.0,449.16,354.89
2018,10,21,16,45,321.0,34.0,1.6,21.1,76.5,314.15,242.06
2018,10,21,17,0,178.0,23.0,1.3,19.9,34.0,177.39,67.47
2018,10,21,17,15,89.0,11.5,1.25,19.15,17.0,64.67,0.0
2018,10,21,17,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,22,6,15,69.5,7.0,1.0,11.5,9.0,0.0,0.0
2018,10,22,6,30,139.0,14.0,1.1,12.0,18.0,11.95,0.0
2018,10,22,6,45,266.0,23.5,1.2,12.5,49.5,19.39,7.85
2018,10,22,7,0,393.0,33.0,1.3,13.0,81.0,26.93,17.7
2018,10,22,7,15,409.0,34.5,1.4,13.55,105.0,27.38,18.66
2018,10,22,7,30,425.0,36.0,1.5,14.1,129.0,28.06,19.47
2018,10,22,7,45,212.5,44.5,1.55,14.6,91.0,32.87,23.84
2018,10,22,8,0,0.0,53.0,1.6,15.1,53.0,43.86,31.96
2018,10,22,8,15,0.0,78.0,1.6,15.85,78.0,64.25,49.07
2018,10,22,8,30,0.0,103.0,1.6,16.6,103.0,84.32,65.6
2018,10,22,8,45,32.0,139.0,1.65,17.3,154.0,121.57,94.86
2018,10,22,9,0,64.0,175.0,1.7,18.0,205.0,163.89,128.2
2018,10,22,9,15,244.0,177.0,1.75,18.75,304.0,244.31,189.32
2018,10,22,9,30,424.0,179.0,1.8,19.5,403.0,347.07,268.77
2018,10,22,9,45,609.5,144.0,1.85,20.3,487.5,440.02,340.53
2018,10,22,10,0,795.0,109.0,1.9,21.1,572.0,545.8,421.2
2018,10,22,10,15,857.0,95.0,1.9,21.65,613.0,614.65,473.09
2018,10,22,10,30,919.0,81.0,1.9,22.2,654.0,683.18,523.65
2018,10,22,10,45,925.0,81.0,1.9,22.8,671.5,733.36,559.17
2018,10,22,11,0,931.0,81.0,1.9,23.4,689.0,781.32,590.37
2018,10,22,11,15,934.0,82.0,1.9,23.9,699.0,825.57,618.54
2018,10,22,11,30,937.0,83.0,1.9,24.4,709.0,866.97,644.45
2018,10,22,11,45,937.0,83.5,1.9,24.9,710.5,902.21,666.02
2018,10,22,12,0,937.0,84.0,1.9,25.4,712.0,934.03,685.24
2018,10,22,12,15,935.5,83.0,1.9,25.65,705.0,959.19,700.76
2018,10,22,12,30,934.0,82.0,1.9,25.9,698.0,980.58,713.96
2018,10,22,12,45,929.5,81.5,1.95,26.2,683.0,995.85,723.82
2018,10,22,13,0,925.0,81.0,2.0,26.5,668.0,1007.14,731.35
2018,10,22,13,15,917.5,80.0,2.05,26.4,645.5,1010.87,735.4
2018,10,22,13,30,910.0,79.0,2.1,26.3,623.0,1010.57,737.13
2018,10,22,13,45,899.5,77.5,2.2,26.2,593.0,1002.7,734.76
2018,10,22,14,0,889.0,76.0,2.3,26.1,563.0,990.96,730.02
2018,10,22,14,15,873.5,74.0,2.4,25.85,526.5,969.9,719.64
2018,10,22,14,30,858.0,72.0,2.5,25.6,490.0,945.39,706.91
2018,10,22,14,45,836.5,69.5,2.6,25.35,448.0,921.85,694.65
2018,10,22,15,0,815.0,67.0,2.7,25.1,406.0,884.53,672.63
2018,10,22,15,15,784.5,64.0,2.7,25.1,360.0,835.66,640.67
2018,10,22,15,30,754.0,61.0,2.7,25.1,314.0,784.98,606.6
2018,10,22,15,45,674.5,59.0,2.85,24.0,259.5,691.7,543.53
2018,10,22,16,0,595.0,57.0,3.0,22.9,205.0,607.85,484.0
2018,10,22,16,15,499.0,51.5,2.9,21.8,156.5,503.25,404.01
2018,10,22,16,30,403.0,46.0,2.8,20.7,108.0,403.65,323.73
2018,10,22,16,45,315.5,34.5,2.75,19.65,72.0,310.15,240.15
2018,10,22,17,0,228.0,23.0,2.7,18.6,36.0,207.1,50.66
2018,10,22,17,15,114.0,11.5,2.7,17.9,18.0,79.97,0.0
2018,10,22,17,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,23,6,15,45.0,5.5,1.6,10.65,6.5,0.0,0.0
2018,10,23,6,30,90.0,11.0,1.7,11.0,13.0,9.39,0.0
2018,10,23,6,45,207.5,21.0,1.75,11.35,41.5,17.11,5.58
2018,10,23,7,0,325.0,31.0,1.8,11.7,70.0,25.05,16.09
2018,10,23,7,15,354.5,36.0,1.75,12.3,96.5,28.38,19.61
2018,10,23,7,30,384.0,41.0,1.7,12.9,123.0,31.69,22.81
2018,10,23,7,45,192.0,45.5,1.7,13.5,86.5,33.45,24.46
2018,10,23,8,0,0.0,50.0,1.7,14.1,50.0,41.36,29.95
2018,10,23,8,15,10.5,83.5,1.65,14.9,87.5,69.67,53.41
2018,10,23,8,30,21.0,117.0,1.6,15.7,125.0,98.79,77.04
2018,10,23,8,45,208.0,134.5,1.6,16.45,229.5,162.79,122.69
2018,10,23,9,0,395.0,152.0,1.6,17.2,334.0,253.87,192.11
2018,10,23,9,15,586.5,126.5,1.6,18.0,422.0,334.99,254.88
2018,10,23,9,30,778.0,101.0,1.6,18.8,510.0,433.9,332.09
2018,10,23,9,45,833.0,91.5,1.65,19.65,553.0,499.77,384.63
2018,10,23,10,0,888.0,82.0,1.7,20.5,596.0,567.66,437.38
2018,10,23,10,15,887.0,86.5,1.7,21.1,618.0,620.87,477.71
2018,10,23,10,30,886.0,91.0,1.7,21.7,640.0,671.8,514.98
2018,10,23,10,45,844.5,107.5,1.7,22.3,642.5,709.68,541.16
2018,10,23,11,0,803.0,124.0,1.7,22.9,645.0,737.32,559.44
2018,10,23,11,15,792.0,130.0,1.8,23.25,650.0,771.99,583.22
2018,10,23,11,30,781.0,136.0,1.9,23.6,655.0,803.15,604.03
2018,10,23,11,45,732.5,153.0,2.05,23.9,640.5,816.21,613.09
2018,10,23,12,0,684.0,170.0,2.2,24.2,626.0,818.72,615.21
2018,10,23,12,15,679.5,170.0,2.35,24.2,619.0,837.79,629.53
2018,10,23,12,30,675.0,170.0,2.5,24.2,612.0,853.73,641.69
2018,10,23,12,45,644.0,175.5,2.65,24.25,589.5,847.03,638.42
2018,10,23,13,0,613.0,181.0,2.8,24.3,567.0,836.2,632.56
2018,10,23,13,15,589.0,182.0,2.9,24.1,542.5,823.67,625.88
2018,10,23,13,30,565.0,183.0,3.0,23.9,518.0,800.3,611.68
2018,10,23,13,45,474.5,197.0,3.1,23.7,469.0,731.76,563.76
2018,10,23,14,0,384.0,211.0,3.2,23.5,420.0,639.19,497.74
2018,10,23,14,15,388.0,194.0,3.2,23.2,393.0,623.67,489.12
2018,10,23,14,30,392.0,177.0,3.2,22.9,366.0,628.16,494.21
2018,10,23,14,45,256.0,168.0,3.15,22.65,287.0,462.37,368.73
2018,10,23,15,0,120.0,159.0,3.1,22.4,208.0,301.95,242.32
2018,10,23,15,15,358.0,120.5,3.1,22.4,243.5,512.81,413.88
2018,10,23,15,30,596.0,82.0,3.1,22.4,279.0,676.85,538.68
2018,10,23,15,45,554.5,74.5,2.8,21.65,235.5,614.23,491.36
2018,10,23,16,0,513.0,67.0,2.5,20.9,192.0,551.85,443.85
2018,10,23,16,15,373.5,58.5,2.2,19.95,138.5,406.64,329.99
2018,10,23,16,30,234.0,50.0,1.9,19.0,85.0,279.42,224.73
2018,10,23,16,45,149.0,35.0,1.6,18.05,54.0,192.68,147.02
2018,10,23,17,0,64.0,20.0,1.3,17.1,23.0,82.47,0.64
2018,10,23,17,15,32.0,10.0,1.25,16.5,11.5,28.2,0.0
2018,10,23,17,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,24,6,15,50.5,6.0,0.7,11.4,7.0,0.0,0.0
2018,10,24,6,30,101.0,12.0,0.6,11.9,14.0,10.24,0.0
2018,10,24,6,45,200.5,25.0,0.55,12.4,43.5,19.5,6.07
2018,10,24,7,0,300.0,38.0,0.5,12.9,73.0,31.21,21.26
2018,10,24,7,15,360.0,48.5,0.55,13.75,110.5,38.99,28.85
2018,10,24,7,30,420.0,59.0,0.6,14.6,148.0,46.58,35.86
2018,10,24,7,45,471.5,70.0,0.65,15.4,193.0,54.33,42.8
2018,10,24,8,0,523.0,81.0,0.7,16.2,238.0,86.57,54.07
2018,10,24,8,15,652.0,73.5,0.6,17.1,301.5,132.96,77.95
2018,10,24,8,30,781.0,66.0,0.5,18.0,365.0,198.11,124.29
2018,10,24,8,45,826.0,64.0,0.4,18.9,412.5,259.73,175.25
2018,10,24,9,0,871.0,62.0,0.3,19.8,460.0,327.68,231.83
2018,10,24,9,15,884.5,64.5,0.4,20.9,497.5,390.11,284.54
2018,10,24,9,30,898.0,67.0,0.5,22.0,535.0,452.74,335.67
2018,10,24,9,45,906.0,70.0,0.55,23.1,566.5,513.13,382.8
2018,10,24,10,0,914.0,73.0,0.6,24.2,598.0,572.56,427.17
2018,10,24,10,15,921.0,74.0,0.8,24.7,622.0,628.15,469.7
2018,10,24,10,30,928.0,75.0,1.0,25.2,646.0,682.11,509.94
2018,10,24,10,45,932.5,76.0,1.2,25.7,663.0,732.46,546.71
2018,10,24,11,0,937.0,77.0,1.4,26.2,680.0,780.47,579.17
2018,10,24,11,15,939.0,77.5,1.55,26.35,689.0,823.43,608.2
2018,10,24,11,30,941.0,78.0,1.7,26.5,698.0,863.42,635.2
2018,10,24,11,45,940.5,78.0,1.85,26.6,699.0,897.57,658.47
2018,10,24,12,0,940.0,78.0,2.0,26.7,700.0,928.25,679.54
2018,10,24,12,15,937.5,77.5,2.2,26.65,692.5,952.92,697.73
2018,10,24,12,30,935.0,77.0,2.4,26.6,685.0,973.79,713.59
2018,10,24,12,45,929.5,76.5,2.55,26.55,669.5,987.92,724.74
2018,10,24,13,0,924.0,76.0,2.7,26.5,654.0,998.05,733.5
2018,10,24,13,15,915.5,74.5,2.85,26.35,630.5,999.99,737.36
2018,10,24,13,30,907.0,73.0,3.0,26.2,607.0,997.87,738.77
2018,10,24,13,45,895.0,72.0,3.2,26.05,577.0,988.99,736.21
2018,10,24,14,0,883.0,71.0,3.4,25.9,547.0,976.29,731.15
2018,10,24,14,15,866.5,69.5,3.4,25.7,510.5,954.86,718.93
2018,10,24,14,30,850.0,68.0,3.4,25.5,474.0,930.05,704.45
2018,10,24,14,45,818.5,67.5,3.45,25.3,430.5,899.73,686.38
2018,10,24,15,0,787.0,67.0,3.5,25.1,387.0,856.12,658.69
2018,10,24,15,15,727.0,67.5,3.5,25.1,336.5,785.48,610.34
2018,10,24,15,30,667.0,68.0,3.5,25.1,286.0,720.78,565.03
2018,10,24,15,45,552.5,68.0,3.15,24.3,229.5,603.6,479.37
2018,10,24,16,0,438.0,68.0,2.8,23.5,173.0,490.15,393.33
2018,10,24,16,15,376.5,56.5,2.4,22.4,132.0,405.97,326.81
2018,10,24,16,30,315.0,45.0,2.0,21.3,91.0,332.37,264.97
2018,10,24,16,45,267.5,32.5,1.65,20.25,61.0,273.46,205.91
2018,10,24,17,0,220.0,20.0,1.3,19.2,31.0,194.83,0.0
2018,10,24,17,15,110.0,10.0,1.25,18.65,15.5,76.03,0.0
2018,10,24,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,25,6,15,69.0,6.5,0.8,12.55,7.5,0.0,0.0
2018,10,25,6,30,138.0,13.0,0.9,12.9,15.0,11.1,0.0
2018,10,25,6,45,295.5,23.0,1.0,13.25,49.5,19.25,4.54
2018,10,25,7,0,453.0,33.0,1.1,13.6,84.0,27.38,17.77
2018,10,25,7,15,542.5,39.0,1.05,14.1,130.0,34.71,24.97
2018,10,25,7,30,632.0,45.0,1.0,14.6,176.0,39.68,29.71
2018,10,25,7,45,685.5,49.0,0.9,15.15,224.0,42.75,32.57
2018,10,25,8,0,739.0,53.0,0.8,15.7,272.0,78.31,41.47
2018,10,25,8,15,773.5,56.5,0.9,16.6,319.0,136.06,75.58
2018,10,25,8,30,808.0,60.0,1.0,17.5,366.0,197.85,123.65
2018,10,25,8,45,832.5,62.0,1.05,18.4,409.0,261.99,178.39
2018,10,25,9,0,857.0,64.0,1.1,19.3,452.0,325.3,233.37
2018,10,25,9,15,870.5,66.5,1.25,20.3,489.0,386.85,286.57
2018,10,25,9,30,884.0,69.0,1.4,21.3,526.0,448.62,338.32
2018,10,25,9,45,892.5,71.0,1.5,22.3,556.5,507.42,385.85
2018,10,25,10,0,901.0,73.0,1.6,23.3,587.0,565.31,430.83
2018,10,25,10,15,909.5,74.5,1.7,24.0,612.0,621.53,473.45
2018,10,25,10,30,918.0,76.0,1.8,24.7,637.0,676.32,513.64
2018,10,25,10,45,924.0,76.0,1.9,25.4,654.0,726.1,549.18
2018,10,25,11,0,930.0,76.0,2.0,26.1,671.0,773.67,580.37
2018,10,25,11,15,933.0,76.0,2.0,26.45,680.0,816.47,607.79
2018,10,25,11,30,936.0,76.0,2.0,26.8,689.0,856.39,633.02
2018,10,25,11,45,936.5,75.5,2.05,27.15,690.0,890.53,654.71
2018,10,25,12,0,937.0,75.0,2.1,27.5,691.0,921.27,674.15
2018,10,25,12,15,934.0,75.5,2.2,27.7,684.0,946.47,690.93
2018,10,25,12,30,931.0,76.0,2.3,27.9,677.0,967.9,705.41
2018,10,25,12,45,925.5,76.0,2.4,28.1,662.0,982.51,715.63
2018,10,25,13,0,920.0,76.0,2.5,28.3,647.0,993.15,723.5
2018,10,25,13,15,912.5,75.0,2.6,28.3,624.5,996.62,727.5
2018,10,25,13,30,905.0,74.0,2.7,28.3,602.0,996.11,729.14
2018,10,25,13,45,894.0,72.5,2.75,28.25,572.5,987.56,725.41
2018,10,25,14,0,883.0,71.0,2.8,28.2,543.0,975.2,719.37
2018,10,25,14,15,867.5,69.5,2.85,28.05,507.0,954.76,708.35
2018,10,25,14,30,852.0,68.0,2.9,27.9,471.0,930.93,695.09
2018,10,25,14,45,830.0,65.5,2.95,27.7,429.5,906.9,681.69
2018,10,25,15,0,808.0,63.0,3.0,27.5,388.0,869.3,658.72
2018,10,25,15,15,776.5,60.0,3.0,27.5,342.5,819.82,626.14
2018,10,25,15,30,745.0,57.0,3.0,27.5,297.0,768.68,591.47
2018,10,25,15,45,698.0,53.0,2.75,26.5,249.5,701.57,544.89
2018,10,25,16,0,651.0,49.0,2.5,25.5,202.0,634.56,496.15
2018,10,25,16,15,569.5,43.5,2.15,24.2,154.5,546.5,428.99
2018,10,25,16,30,488.0,38.0,1.8,22.9,107.0,456.68,356.5
2018,10,25,16,45,323.5,28.0,1.45,21.6,66.0,308.51,226.97
2018,10,25,17,0,159.0,18.0,1.1,20.3,25.0,151.01,0.0
2018,10,25,17,15,79.5,9.0,1.1,19.7,12.5,56.4,0.0
2018,10,25,17,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,26,6,15,55.5,5.0,0.95,15.2,6.0,0.0,0.0
2018,10,26,6,30,111.0,10.0,0.9,15.6,12.0,8.54,0.0
2018,10,26,6,45,276.5,21.0,0.85,16.0,46.0,17.48,1.96
2018,10,26,7,0,442.0,32.0,0.8,16.4,80.0,26.54,16.73
2018,10,26,7,15,531.0,38.5,0.95,17.35,125.5,34.27,24.19
2018,10,26,7,30,620.0,45.0,1.1,18.3,171.0,39.67,29.2
2018,10,26,7,45,666.5,49.5,1.2,19.2,217.0,43.1,32.28
2018,10,26,8,0,713.0,54.0,1.3,20.1,263.0,78.17,41.18
2018,10,26,8,15,754.5,56.5,1.3,21.1,310.5,134.13,73.53
2018,10,26,8,30,796.0,59.0,1.3,22.1,358.0,195.0,119.89
2018,10,26,8,45,820.0,61.5,1.3,23.05,400.5,258.57,173.34
2018,10,26,9,0,844.0,64.0,1.3,24.0,443.0,321.33,226.95
2018,10,26,9,15,858.0,67.0,1.35,24.85,480.0,382.68,279.03
2018,10,26,9,30,872.0,70.0,1.4,25.7,517.0,444.33,329.67
2018,10,26,9,45,862.5,77.0,1.4,26.55,542.0,498.59,372.91
2018,10,26,10,0,853.0,84.0,1.4,27.4,567.0,550.11,412.18
2018,10,26,10,15,821.0,99.0,1.5,27.85,580.0,596.57,447.19
2018,10,26,10,30,789.0,114.0,1.6,28.3,593.0,635.79,475.88
2018,10,26,10,45,800.0,114.5,1.65,28.8,611.5,685.03,510.67
2018,10,26,11,0,811.0,115.0,1.7,29.3,630.0,732.87,543.53
2018,10,26,11,15,823.0,113.0,1.75,29.55,642.0,777.19,572.6
2018,10,26,11,30,835.0,111.0,1.8,29.8,654.0,819.56,599.98
2018,10,26,11,45,810.0,120.0,1.85,30.05,647.5,840.25,612.95
2018,10,26,12,0,785.0,129.0,1.9,30.3,641.0,856.26,623.14
2018,10,26,12,15,829.5,111.5,1.95,30.3,647.5,902.11,653.5
2018,10,26,12,30,874.0,94.0,2.0,30.3,654.0,935.15,675.22
2018,10,26,12,45,877.5,90.0,2.1,30.35,641.5,952.76,687.63
2018,10,26,13,0,881.0,86.0,2.2,30.4,629.0,966.74,698.01
2018,10,26,13,15,871.0,85.0,2.2,30.25,606.0,967.51,699.64
2018,10,26,13,30,861.0,84.0,2.2,30.1,583.0,964.42,699.11
2018,10,26,13,45,843.0,83.5,2.25,29.95,551.5,961.58,699.45
2018,10,26,14,0,825.0,83.0,2.3,29.8,520.0,943.91,690.27
2018,10,26,14,15,813.5,78.5,2.35,29.55,485.0,923.85,679.93
2018,10,26,14,30,802.0,74.0,2.4,29.3,450.0,900.36,667.26
2018,10,26,14,45,786.5,70.5,2.4,29.05,412.0,871.16,650.19
2018,10,26,15,0,771.0,67.0,2.4,28.8,374.0,839.09,630.91
2018,10,26,15,15,729.0,64.0,2.4,28.8,327.0,780.81,592.41
2018,10,26,15,30,687.0,61.0,2.4,28.8,280.0,721.46,552.15
2018,10,26,15,45,608.5,58.5,2.1,27.75,229.0,637.4,493.06
2018,10,26,16,0,530.0,56.0,1.8,26.7,178.0,550.34,429.3
2018,10,26,16,15,387.0,51.0,1.6,25.55,129.0,412.11,324.49
2018,10,26,16,30,244.0,46.0,1.4,24.4,80.0,281.89,219.92
2018,10,26,16,45,147.0,31.0,1.2,23.2,49.0,187.01,133.22
2018,10,26,17,0,50.0,16.0,1.0,22.0,18.0,46.47,0.0
2018,10,26,17,15,25.0,8.0,1.0,21.5,9.0,6.83,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,27,6,15,44.0,5.0,0.55,16.6,5.5,0.0,0.0
2018,10,27,6,30,88.0,10.0,0.5,16.9,11.0,8.54,0.0
2018,10,27,6,45,242.0,21.5,0.5,17.25,43.0,17.96,0.11
2018,10,27,7,0,396.0,33.0,0.5,17.6,75.0,27.37,17.2
2018,10,27,7,15,490.5,40.0,0.55,18.35,119.5,32.62,22.63
2018,10,27,7,30,585.0,47.0,0.6,19.1,164.0,37.95,27.59
2018,10,27,7,45,585.0,58.0,0.65,19.85,201.0,45.81,34.56
2018,10,27,8,0,585.0,69.0,0.7,20.6,238.0,80.82,46.54
2018,10,27,8,15,637.0,74.0,0.7,21.5,286.5,132.5,76.88
2018,10,27,8,30,689.0,79.0,0.7,22.4,335.0,190.62,120.37
2018,10,27,8,45,728.0,80.5,0.7,23.35,379.0,251.31,169.94
2018,10,27,9,0,767.0,82.0,0.7,24.3,423.0,312.97,221.03
2018,10,27,9,15,802.0,80.5,0.8,25.05,464.0,374.13,271.75
2018,10,27,9,30,837.0,79.0,0.9,25.8,505.0,438.05,323.34
2018,10,27,9,45,848.0,81.0,1.0,26.6,535.0,496.27,369.3
2018,10,27,10,0,859.0,83.0,1.1,27.4,565.0,552.04,411.9
2018,10,27,10,15,868.5,84.0,1.2,27.85,589.5,606.16,452.47
2018,10,27,10,30,878.0,85.0,1.3,28.3,614.0,659.04,490.96
2018,10,27,10,45,898.0,81.5,1.45,28.75,635.5,712.92,529.68
2018,10,27,11,0,918.0,78.0,1.6,29.2,657.0,765.77,565.17
2018,10,27,11,15,912.0,82.0,1.65,29.4,664.0,805.4,590.7
2018,10,27,11,30,906.0,86.0,1.7,29.6,671.0,841.62,613.94
2018,10,27,11,45,903.5,87.0,1.75,29.85,671.5,873.95,634.47
2018,10,27,12,0,901.0,88.0,1.8,30.1,672.0,902.85,652.78
2018,10,27,12,15,886.5,92.0,1.85,30.15,661.5,920.82,664.65
2018,10,27,12,30,872.0,96.0,1.9,30.2,651.0,934.7,674.15
2018,10,27,12,45,879.0,91.0,2.0,30.25,639.5,954.42,688.11
2018,10,27,13,0,886.0,86.0,2.1,30.3,628.0,970.55,699.88
2018,10,27,13,15,888.5,82.0,2.15,30.15,609.0,979.83,707.48
2018,10,27,13,30,891.0,78.0,2.2,30.0,590.0,985.26,712.89
2018,10,27,13,45,879.0,76.5,2.25,29.9,560.0,975.77,708.77
2018,10,27,14,0,867.0,75.0,2.3,29.8,530.0,962.53,702.48
2018,10,27,14,15,851.0,72.5,2.3,29.55,494.0,940.47,690.43
2018,10,27,14,30,835.0,70.0,2.3,29.3,458.0,925.82,683.31
2018,10,27,14,45,812.5,67.5,2.3,29.05,417.0,890.84,662.52
2018,10,27,15,0,790.0,65.0,2.3,28.8,376.0,853.14,639.66
2018,10,27,15,15,755.5,62.0,2.3,28.8,330.5,801.39,605.91
2018,10,27,15,30,721.0,59.0,2.3,28.8,285.0,748.13,570.12
2018,10,27,15,45,674.0,54.5,2.15,27.7,238.5,681.11,524.47
2018,10,27,16,0,627.0,50.0,2.0,26.6,192.0,614.16,476.45
2018,10,27,16,15,547.5,44.0,1.8,25.4,146.0,528.92,411.79
2018,10,27,16,30,468.0,38.0,1.6,24.2,100.0,440.78,340.6
2018,10,27,16,45,323.0,27.5,1.35,22.95,62.0,306.07,214.44
2018,10,27,17,0,178.0,17.0,1.1,21.7,24.0,131.15,0.0
2018,10,27,17,15,89.0,8.5,1.1,21.1,12.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,28,6,15,15.5,4.0,1.5,13.65,4.0,0.0,0.0
2018,10,28,6,30,31.0,8.0,1.7,14.0,8.0,6.83,0.0
2018,10,28,6,45,69.0,22.5,1.9,14.3,28.0,17.59,0.0
2018,10,28,7,0,107.0,37.0,2.1,14.6,48.0,28.63,18.28
2018,10,28,7,15,143.0,54.5,2.25,15.1,77.5,41.53,30.62
2018,10,28,7,30,179.0,72.0,2.4,15.6,107.0,54.11,42.16
2018,10,28,7,45,217.0,89.0,2.6,16.1,143.0,66.07,52.92
2018,10,28,8,0,255.0,106.0,2.8,16.6,179.0,91.75,65.27
2018,10,28,8,15,302.0,119.5,2.85,17.15,220.0,128.0,89.12
2018,10,28,8,30,349.0,133.0,2.9,17.7,261.0,170.32,121.47
2018,10,28,8,45,394.5,141.5,3.0,18.25,302.5,216.5,159.14
2018,10,28,9,0,440.0,150.0,3.1,18.8,344.0,266.96,201.26
2018,10,28,9,15,474.0,156.5,3.15,19.35,381.5,316.71,243.18
2018,10,28,9,30,508.0,163.0,3.2,19.9,419.0,369.91,287.3
2018,10,28,9,45,648.0,135.0,3.25,20.5,482.5,450.73,351.6
2018,10,28,10,0,788.0,107.0,3.3,21.1,546.0,539.24,421.16
2018,10,28,10,15,855.5,90.0,3.35,21.6,585.5,607.12,474.15
2018,10,28,10,30,923.0,73.0,3.4,22.1,625.0,674.83,526.02
2018,10,28,10,45,929.0,73.0,3.45,22.65,642.0,724.56,562.81
2018,10,28,11,0,935.0,73.0,3.5,23.2,659.0,772.07,595.15
2018,10,28,11,15,911.0,83.0,3.55,23.6,660.5,804.98,617.02
2018,10,28,11,30,887.0,93.0,3.6,24.0,662.0,833.09,635.53
2018,10,28,11,45,860.5,102.0,3.65,24.4,655.0,861.85,654.49
2018,10,28,12,0,834.0,111.0,3.7,24.8,648.0,878.32,664.94
2018,10,28,12,15,772.5,130.5,3.75,25.0,623.5,875.44,662.77
2018,10,28,12,30,711.0,150.0,3.8,25.2,599.0,862.28,653.77
2018,10,28,12,45,652.5,165.0,3.85,25.4,570.0,840.69,639.08
2018,10,28,13,0,594.0,180.0,3.9,25.6,541.0,813.43,620.51
2018,10,28,13,15,687.5,142.0,3.95,25.6,545.0,872.74,663.15
2018,10,28,13,30,781.0,104.0,4.0,25.6,549.0,919.77,696.5
2018,10,28,13,45,794.5,93.0,4.0,25.55,526.0,923.83,700.3
2018,10,28,14,0,808.0,82.0,4.0,25.5,503.0,923.78,701.74
2018,10,28,14,15,820.5,74.0,4.0,25.3,476.0,922.55,702.97
2018,10,28,14,30,833.0,66.0,4.0,25.1,449.0,906.54,694.03
2018,10,28,14,45,816.0,64.0,3.95,24.85,411.0,888.24,683.42
2018,10,28,15,0,799.0,62.0,3.9,24.6,373.0,856.37,663.05
2018,10,28,15,15,766.5,59.0,3.9,24.6,328.0,806.33,628.84
2018,10,28,15,30,734.0,56.0,3.9,24.6,283.0,754.72,592.51
2018,10,28,15,45,683.5,51.5,3.75,23.75,235.5,684.51,542.22
2018,10,28,16,0,633.0,47.0,3.6,22.9,188.0,614.71,489.75
2018,10,28,16,15,533.0,42.0,3.2,22.05,140.5,514.24,410.15
