Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,6,15,7.0,1.0,1.4,8.55,1.0,0.0,0.0
2018,11,8,6,30,14.0,2.0,1.4,8.8,2.0,0.0,0.0
2018,11,8,6,45,101.5,14.5,1.35,9.0,20.5,12.38,0.0
2018,11,8,7,0,189.0,27.0,1.3,9.2,39.0,21.02,6.06
2018,11,8,7,15,323.5,39.5,1.45,10.2,81.5,32.83,22.7
2018,11,8,7,30,458.0,52.0,1.6,11.2,124.0,42.79,32.38
2018,11,8,7,45,533.5,59.5,1.8,12.2,170.0,48.03,37.4
2018,11,8,8,0,609.0,67.0,2.0,13.2,216.0,80.76,47.7
2018,11,8,8,15,669.0,72.0,2.2,14.0,265.0,134.01,79.64
2018,11,8,8,30,729.0,77.0,2.4,14.8,314.0,194.62,126.5
2018,11,8,8,45,765.5,80.0,2.55,15.6,358.0,254.97,178.49
2018,11,8,9,0,802.0,83.0,2.7,16.4,402.0,320.82,236.28
2018,11,8,9,15,836.0,83.5,2.75,17.1,443.0,384.58,292.12
2018,11,8,9,30,870.0,84.0,2.8,17.8,484.0,450.99,348.82
2018,11,8,9,45,900.5,81.0,2.9,18.5,519.5,514.53,401.88
2018,11,8,10,0,931.0,78.0,3.0,19.2,555.0,577.19,452.7
2018,11,8,10,15,940.0,79.5,3.0,19.65,580.0,634.36,497.86
2018,11,8,10,30,949.0,81.0,3.0,20.1,605.0,690.08,540.47
2018,11,8,10,45,954.0,82.0,3.05,20.6,622.0,740.87,578.33
2018,11,8,11,0,959.0,83.0,3.1,21.1,639.0,789.33,612.31
2018,11,8,11,15,961.0,84.0,3.1,21.4,648.5,832.97,641.69
2018,11,8,11,30,963.0,85.0,3.1,21.7,658.0,873.65,668.75
2018,11,8,11,45,962.0,85.5,3.15,22.0,658.5,908.11,691.68
2018,11,8,12,0,961.0,86.0,3.2,22.3,659.0,939.08,712.21
2018,11,8,12,15,959.5,85.0,3.2,22.45,652.0,964.22,728.87
2018,11,8,12,30,958.0,84.0,3.2,22.6,645.0,985.58,743.07
2018,11,8,12,45,953.5,83.0,3.25,22.7,630.0,1000.29,753.48
2018,11,8,13,0,949.0,82.0,3.3,22.8,615.0,1011.01,761.44
2018,11,8,13,15,939.0,81.5,3.3,22.8,591.5,1013.11,763.71
2018,11,8,13,30,929.0,81.0,3.3,22.8,568.0,1011.18,763.53
2018,11,8,13,45,915.0,79.5,3.3,22.8,537.5,1000.16,757.4
2018,11,8,14,0,901.0,78.0,3.3,22.8,507.0,996.01,756.12
2018,11,8,14,15,880.5,76.5,3.25,22.6,470.0,971.05,740.87
2018,11,8,14,30,860.0,75.0,3.2,22.4,433.0,942.6,723.27
2018,11,8,14,45,830.0,72.5,3.2,22.2,390.0,900.71,696.39
2018,11,8,15,0,800.0,70.0,3.2,22.0,347.0,856.13,667.01
2018,11,8,15,15,760.0,65.5,3.2,22.0,300.5,797.82,626.27
2018,11,8,15,30,720.0,61.0,3.2,22.0,254.0,738.02,582.94
2018,11,8,15,45,652.0,55.5,2.45,20.55,205.5,661.76,524.85
2018,11,8,16,0,584.0,50.0,1.7,19.1,157.0,579.01,458.71
2018,11,8,16,15,472.0,42.0,1.6,18.0,112.0,461.53,365.12
2018,11,8,16,30,360.0,34.0,1.5,16.9,67.0,349.74,259.88
2018,11,8,16,45,205.0,20.5,1.4,15.8,37.0,189.69,0.0
2018,11,8,17,0,50.0,7.0,1.3,14.7,7.0,38.27,0.0
2018,11,8,17,15,25.0,3.5,1.3,14.35,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,6,45,125.0,12.5,1.25,9.05,20.5,10.67,0.0
2018,11,9,7,0,250.0,25.0,1.2,9.4,41.0,21.1,4.27
2018,11,9,7,15,396.5,35.5,1.3,10.55,85.0,29.55,19.71
2018,11,9,7,30,543.0,46.0,1.4,11.7,129.0,38.01,28.05
2018,11,9,7,45,604.5,53.0,1.45,12.85,174.5,43.06,32.86
2018,11,9,8,0,666.0,60.0,1.5,14.0,220.0,77.28,43.26
2018,11,9,8,15,722.5,64.0,1.45,14.8,269.0,135.81,78.59
2018,11,9,8,30,779.0,68.0,1.4,15.6,318.0,197.56,126.0
2018,11,9,8,45,809.0,71.0,1.35,16.35,361.0,258.74,178.49
2018,11,9,9,0,839.0,74.0,1.3,17.1,404.0,322.8,234.38
2018,11,9,9,15,857.0,77.5,1.15,18.0,442.0,385.64,288.32
2018,11,9,9,30,875.0,81.0,1.0,18.9,480.0,449.32,340.75
2018,11,9,9,45,886.0,84.0,0.85,19.8,511.5,509.77,388.26
2018,11,9,10,0,897.0,87.0,0.7,20.7,543.0,569.67,432.72
2018,11,9,10,15,908.5,88.5,0.85,21.35,568.5,627.49,476.85
2018,11,9,10,30,920.0,90.0,1.0,22.0,594.0,684.21,518.9
2018,11,9,10,45,927.5,90.5,1.1,22.6,611.5,730.81,552.56
2018,11,9,11,0,935.0,91.0,1.2,23.2,629.0,779.48,585.98
2018,11,9,11,15,939.0,91.0,1.35,23.5,638.5,822.68,615.26
2018,11,9,11,30,943.0,91.0,1.5,23.8,648.0,863.1,642.59
2018,11,9,11,45,944.0,91.0,1.65,24.1,649.5,898.06,666.25
2018,11,9,12,0,945.0,91.0,1.8,24.4,651.0,929.7,687.75
2018,11,9,12,15,941.0,91.0,1.85,24.45,643.5,953.46,703.65
2018,11,9,12,30,937.0,91.0,1.9,24.5,636.0,973.43,717.27
2018,11,9,12,45,929.0,91.5,1.95,24.6,620.5,986.45,726.42
2018,11,9,13,0,921.0,92.0,2.0,24.7,605.0,1006.05,740.08
2018,11,9,13,15,911.5,90.5,2.0,24.6,582.0,1007.46,741.98
2018,11,9,13,30,902.0,89.0,2.0,24.5,559.0,1004.79,741.63
2018,11,9,13,45,887.5,87.5,2.0,24.45,528.5,993.33,735.58
2018,11,9,14,0,873.0,86.0,2.0,24.4,498.0,977.97,727.17
2018,11,9,14,15,852.0,83.5,1.95,24.15,461.0,951.42,711.37
2018,11,9,14,30,831.0,81.0,1.9,23.9,424.0,921.44,693.24
2018,11,9,14,45,800.5,78.0,1.9,23.65,381.5,878.78,666.78
2018,11,9,15,0,770.0,75.0,1.9,23.4,339.0,833.46,637.86
2018,11,9,15,15,728.5,70.0,1.9,23.4,293.0,782.14,603.11
2018,11,9,15,30,687.0,65.0,1.9,23.4,247.0,722.09,560.69
2018,11,9,15,45,618.5,59.0,1.45,21.55,199.5,637.51,498.84
2018,11,9,16,0,550.0,53.0,1.0,19.7,152.0,554.33,434.67
2018,11,9,16,15,437.5,44.0,1.0,18.8,108.0,436.1,341.73
2018,11,9,16,30,325.0,35.0,1.0,17.9,64.0,323.22,234.89
2018,11,9,16,45,183.0,20.5,1.05,17.0,35.0,143.09,0.0
2018,11,9,17,0,41.0,6.0,1.1,16.1,6.0,5.12,0.0
2018,11,9,17,15,20.5,3.0,1.1,15.85,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,6,45,63.5,11.5,0.65,10.9,15.0,9.82,0.0
2018,11,10,7,0,127.0,23.0,0.6,10.9,30.0,17.86,0.71
2018,11,10,7,15,243.0,38.0,0.6,11.45,68.5,29.35,19.34
2018,11,10,7,30,359.0,53.0,0.6,12.0,107.0,40.73,30.4
2018,11,10,7,45,427.0,64.0,0.55,12.55,149.5,51.61,40.51
2018,11,10,8,0,495.0,75.0,0.5,13.1,192.0,81.98,51.92
2018,11,10,8,15,537.5,83.5,0.5,13.7,234.0,128.87,80.84
2018,11,10,8,30,580.0,92.0,0.5,14.3,276.0,181.16,121.16
2018,11,10,8,45,621.5,98.5,0.45,14.95,319.5,236.58,167.22
2018,11,10,9,0,663.0,105.0,0.4,15.6,363.0,296.67,217.78
2018,11,10,9,15,698.5,109.0,0.55,16.5,404.0,356.7,268.48
2018,11,10,9,30,734.0,113.0,0.7,17.4,445.0,419.92,320.62
2018,11,10,9,45,749.5,116.5,0.85,18.3,475.5,476.12,366.3
2018,11,10,10,0,765.0,120.0,1.0,19.2,506.0,532.57,410.74
2018,11,10,10,15,777.5,123.0,1.05,19.6,531.0,586.77,452.26
2018,11,10,10,30,790.0,126.0,1.1,20.0,556.0,640.34,492.09
2018,11,10,10,45,798.0,127.5,1.15,20.4,573.0,688.44,526.99
2018,11,10,11,0,806.0,129.0,1.2,20.8,590.0,734.92,559.95
2018,11,10,11,15,811.0,129.5,1.2,21.05,599.5,776.19,588.31
2018,11,10,11,30,816.0,130.0,1.2,21.3,609.0,815.11,613.46
2018,11,10,11,45,817.0,130.0,1.25,21.55,610.5,847.63,634.8
2018,11,10,12,0,818.0,130.0,1.3,21.8,612.0,877.16,654.19
2018,11,10,12,15,800.5,134.5,1.4,21.9,601.5,892.34,665.2
2018,11,10,12,30,783.0,139.0,1.5,22.0,591.0,903.46,673.82
2018,11,10,12,45,756.5,144.0,1.55,22.05,572.0,902.79,674.28
2018,11,10,13,0,730.0,149.0,1.6,22.1,553.0,897.84,672.18
2018,11,10,13,15,716.5,146.0,1.7,22.05,530.0,892.46,670.81
2018,11,10,13,30,703.0,143.0,1.8,22.0,507.0,883.51,667.1
2018,11,10,13,45,683.5,139.5,1.85,21.9,477.0,864.78,656.4
2018,11,10,14,0,664.0,136.0,1.9,21.8,447.0,842.72,643.46
2018,11,10,14,15,637.0,130.5,1.9,21.45,411.0,808.21,621.91
2018,11,10,14,30,610.0,125.0,1.9,21.1,375.0,770.93,598.17
2018,11,10,14,45,575.5,118.0,1.9,20.75,335.0,717.55,562.37
2018,11,10,15,0,541.0,111.0,1.9,20.4,295.0,669.4,529.51
2018,11,10,15,15,496.0,101.5,1.9,20.4,252.5,607.79,484.82
2018,11,10,15,30,451.0,92.0,1.9,20.4,210.0,546.47,438.82
2018,11,10,15,45,389.0,78.5,1.45,18.5,166.5,466.34,377.36
2018,11,10,16,0,327.0,65.0,1.0,16.6,123.0,388.91,314.64
2018,11,10,16,15,244.5,48.5,1.0,15.85,84.5,294.89,235.96
2018,11,10,16,30,162.0,32.0,1.0,15.1,46.0,206.33,148.74
2018,11,10,16,45,89.5,17.5,1.05,14.3,24.5,76.3,0.0
2018,11,10,17,0,17.0,3.0,1.1,13.5,3.0,2.56,0.0
2018,11,10,17,15,8.5,1.5,1.1,13.2,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,6,45,48.5,11.0,1.25,8.7,13.5,9.39,0.0
2018,11,11,7,0,97.0,22.0,1.2,8.8,27.0,17.05,0.0
2018,11,11,7,15,216.5,38.0,1.15,9.6,65.0,29.29,19.23
2018,11,11,7,30,336.0,54.0,1.1,10.4,103.0,41.4,31.1
2018,11,11,7,45,414.5,64.5,1.05,11.2,146.5,49.13,38.46
2018,11,11,8,0,493.0,75.0,1.0,12.0,190.0,81.7,52.1
2018,11,11,8,15,545.5,83.5,1.15,12.85,235.0,129.45,81.46
2018,11,11,8,30,598.0,92.0,1.3,13.7,280.0,183.85,123.4
2018,11,11,8,45,647.0,97.0,1.45,14.55,325.5,240.74,171.16
2018,11,11,9,0,696.0,102.0,1.6,15.4,371.0,303.13,224.68
2018,11,11,9,15,718.5,107.5,1.6,16.15,408.0,361.76,275.47
2018,11,11,9,30,741.0,113.0,1.6,16.9,445.0,422.06,326.26
2018,11,11,9,45,755.5,117.5,1.6,17.65,476.0,479.07,372.94
2018,11,11,10,0,770.0,122.0,1.6,18.4,507.0,536.24,418.05
2018,11,11,10,15,784.0,124.0,1.6,18.9,532.0,590.55,459.9
2018,11,11,10,30,798.0,126.0,1.6,19.4,557.0,644.33,500.01
2018,11,11,10,45,808.5,127.0,1.55,19.9,575.0,693.92,535.52
2018,11,11,11,0,819.0,128.0,1.5,20.4,593.0,742.05,568.91
2018,11,11,11,15,823.5,128.5,1.45,20.75,602.5,783.42,596.82
2018,11,11,11,30,828.0,129.0,1.4,21.1,612.0,822.36,621.38
2018,11,11,11,45,829.0,129.0,1.4,21.45,613.5,855.23,642.18
2018,11,11,12,0,830.0,129.0,1.4,21.8,615.0,885.09,660.9
2018,11,11,12,15,832.0,126.5,1.35,22.0,609.0,909.79,675.88
2018,11,11,12,30,834.0,124.0,1.3,22.2,603.0,924.41,684.28
2018,11,11,12,45,821.5,122.5,1.3,22.35,584.5,936.93,692.41
2018,11,11,13,0,809.0,121.0,1.3,22.5,566.0,938.78,693.75
2018,11,11,13,15,779.5,122.5,1.2,22.5,537.5,924.26,683.55
2018,11,11,13,30,750.0,124.0,1.1,22.5,509.0,905.76,671.04
2018,11,11,13,45,751.5,117.5,1.05,22.5,485.0,903.81,670.33
2018,11,11,14,0,753.0,111.0,1.0,22.5,461.0,898.38,667.22
2018,11,11,14,15,730.0,103.5,0.9,22.3,422.0,864.87,645.35
2018,11,11,14,30,707.0,96.0,0.8,22.1,383.0,828.37,621.64
2018,11,11,14,45,688.5,92.0,0.75,21.9,348.5,797.85,602.45
2018,11,11,15,0,670.0,88.0,0.7,21.7,314.0,764.77,580.96
2018,11,11,15,15,626.5,82.0,0.7,21.7,270.5,704.64,540.28
2018,11,11,15,30,583.0,76.0,0.7,21.7,227.0,643.55,497.52
2018,11,11,15,45,519.0,66.5,0.55,20.25,181.5,561.16,438.04
2018,11,11,16,0,455.0,57.0,0.4,18.8,136.0,480.24,376.52
2018,11,11,16,15,357.0,44.5,0.4,18.2,95.0,373.21,291.26
2018,11,11,16,30,259.0,32.0,0.4,17.6,54.0,270.47,188.41
2018,11,11,16,45,145.0,18.5,0.45,17.05,29.5,115.1,0.0
2018,11,11,17,0,31.0,5.0,0.5,16.5,5.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,0.5,16.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,6,45,64.5,10.5,1.6,7.95,14.0,8.96,0.0
2018,11,12,7,0,129.0,21.0,1.6,8.2,28.0,16.35,0.0
2018,11,12,7,15,243.0,36.0,1.75,9.4,65.0,27.88,17.81
2018,11,12,7,30,357.0,51.0,1.9,10.6,102.0,39.28,29.12
2018,11,12,7,45,433.0,61.0,2.05,11.75,145.0,49.34,38.49
2018,11,12,8,0,509.0,71.0,2.2,12.9,188.0,78.73,49.15
2018,11,12,8,15,562.5,79.0,2.25,13.8,233.0,127.09,78.63
2018,11,12,8,30,616.0,87.0,2.3,14.7,278.0,182.17,121.09
2018,11,12,8,45,663.0,91.5,2.4,15.55,322.5,239.11,169.17
2018,11,12,9,0,710.0,96.0,2.5,16.4,367.0,301.24,222.86
2018,11,12,9,15,741.0,98.5,2.6,17.35,405.5,360.74,274.6
2018,11,12,9,30,772.0,101.0,2.7,18.3,444.0,422.75,327.21
2018,11,12,9,45,797.5,101.5,2.75,19.25,477.0,482.42,376.49
2018,11,12,10,0,823.0,102.0,2.8,20.2,510.0,542.71,424.62
2018,11,12,10,15,836.5,103.5,2.75,20.95,535.5,597.95,467.37
2018,11,12,10,30,850.0,105.0,2.7,21.7,561.0,652.46,508.09
2018,11,12,10,45,860.0,105.5,2.7,22.4,579.0,702.6,544.64
2018,11,12,11,0,870.0,106.0,2.7,23.1,597.0,751.1,578.97
2018,11,12,11,15,875.5,106.0,2.5,23.45,606.5,793.78,606.58
2018,11,12,11,30,881.0,106.0,2.3,23.8,616.0,833.96,631.47
2018,11,12,11,45,883.0,105.5,2.15,24.1,617.5,868.0,652.16
2018,11,12,12,0,885.0,105.0,2.0,24.4,619.0,898.92,670.43
2018,11,12,12,15,885.0,103.5,1.85,24.5,613.0,923.66,684.85
2018,11,12,12,30,885.0,102.0,1.7,24.6,607.0,944.89,696.81
2018,11,12,12,45,882.0,100.0,1.55,24.7,592.5,959.14,704.1
2018,11,12,13,0,879.0,98.0,1.4,24.8,578.0,969.61,708.92
2018,11,12,13,15,870.0,96.5,1.3,24.75,556.0,971.16,709.23
2018,11,12,13,30,861.0,95.0,1.2,24.7,534.0,968.81,707.23
2018,11,12,13,45,847.5,92.5,1.05,24.6,504.5,957.1,698.62
2018,11,12,14,0,834.0,90.0,0.9,24.5,475.0,941.64,687.69
2018,11,12,14,15,814.0,86.5,0.85,24.25,439.0,915.19,671.99
2018,11,12,14,30,794.0,83.0,0.8,24.0,403.0,885.43,654.11
2018,11,12,14,45,765.0,79.0,0.75,23.75,362.0,843.64,628.02
2018,11,12,15,0,736.0,75.0,0.7,23.5,321.0,807.49,605.19
2018,11,12,15,15,693.0,70.0,0.7,23.5,276.0,748.15,565.89
2018,11,12,15,30,650.0,65.0,0.7,23.5,231.0,687.93,524.51
2018,11,12,15,45,585.0,58.0,0.65,21.7,185.5,606.39,468.42
2018,11,12,16,0,520.0,51.0,0.6,19.9,140.0,526.26,409.6
2018,11,12,16,15,413.5,40.5,0.7,19.1,97.5,413.03,320.66
2018,11,12,16,30,307.0,30.0,0.8,18.3,55.0,302.5,206.25
2018,11,12,16,45,173.0,18.0,0.85,17.5,30.0,133.74,0.0
2018,11,12,17,0,39.0,6.0,0.9,16.7,5.0,0.0,0.0
2018,11,12,17,15,19.5,3.0,0.95,16.3,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,6,45,10.5,7.5,1.25,10.45,8.0,6.4,0.0
2018,11,13,7,0,21.0,15.0,1.2,10.6,16.0,12.32,0.0
2018,11,13,7,15,20.5,30.5,1.15,11.0,32.5,24.57,14.7
2018,11,13,7,30,20.0,46.0,1.1,11.4,49.0,36.47,26.51
2018,11,13,7,45,35.0,65.0,1.05,11.85,72.0,50.53,39.52
2018,11,13,8,0,50.0,84.0,1.0,12.3,95.0,67.58,51.21
2018,11,13,8,15,38.5,92.0,1.15,13.0,101.5,78.08,59.76
2018,11,13,8,30,27.0,100.0,1.3,13.7,108.0,86.67,67.35
2018,11,13,8,45,40.0,125.5,1.45,14.35,139.5,113.38,89.23
2018,11,13,9,0,53.0,151.0,1.6,15.0,171.0,142.55,113.07
2018,11,13,9,15,87.0,169.0,1.65,15.65,205.5,175.04,139.07
2018,11,13,9,30,121.0,187.0,1.7,16.3,240.0,217.35,173.12
2018,11,13,9,45,195.5,195.0,1.75,16.9,288.0,269.23,214.56
2018,11,13,10,0,270.0,203.0,1.8,17.5,336.0,337.19,268.5
2018,11,13,10,15,188.5,217.5,2.0,18.35,312.5,313.51,249.5
2018,11,13,10,30,107.0,232.0,2.2,19.2,289.0,279.47,221.74
2018,11,13,10,45,178.0,239.5,2.4,20.05,337.5,353.06,279.95
2018,11,13,11,0,249.0,247.0,2.6,20.9,386.0,435.65,343.57
2018,11,13,11,15,297.0,240.5,2.55,21.25,409.0,479.71,377.2
2018,11,13,11,30,345.0,234.0,2.5,21.6,432.0,526.19,412.44
2018,11,13,11,45,210.5,236.5,2.45,21.95,357.5,417.79,328.15
2018,11,13,12,0,76.0,239.0,2.4,22.3,283.0,298.65,233.79
2018,11,13,12,15,260.5,218.0,2.25,22.15,366.0,477.92,375.83
2018,11,13,12,30,445.0,197.0,2.1,22.0,449.0,650.52,505.37
2018,11,13,12,45,488.0,185.0,1.95,21.85,455.0,689.15,532.7
2018,11,13,13,0,531.0,173.0,1.8,21.7,461.0,726.64,559.9
2018,11,13,13,15,363.5,189.5,1.65,21.45,383.0,574.69,448.08
2018,11,13,13,30,196.0,206.0,1.5,21.2,305.0,420.93,331.58
2018,11,13,13,45,150.5,200.0,1.35,20.9,273.5,374.75,296.71
2018,11,13,14,0,105.0,194.0,1.2,20.6,242.0,308.36,245.19
2018,11,13,14,15,90.5,170.0,1.05,20.25,209.0,267.42,213.88
2018,11,13,14,30,76.0,146.0,0.9,19.9,176.0,226.07,181.58
2018,11,13,14,45,149.0,137.5,0.7,19.55,189.0,305.23,246.81
2018,11,13,15,0,222.0,129.0,0.5,19.2,202.0,382.34,307.46
2018,11,13,15,15,163.5,114.0,0.5,19.2,164.0,291.65,235.67
2018,11,13,15,30,105.0,99.0,0.5,19.2,126.0,222.33,179.6
2018,11,13,15,45,75.5,80.0,0.45,18.3,97.5,173.27,139.52
2018,11,13,16,0,46.0,61.0,0.4,17.4,69.0,110.89,87.46
2018,11,13,16,15,29.5,44.0,0.4,17.15,48.5,78.39,58.99
2018,11,13,16,30,13.0,27.0,0.4,16.9,28.0,43.66,24.87
2018,11,13,16,45,13.5,15.0,0.4,16.65,15.5,22.03,0.0
2018,11,13,17,0,14.0,3.0,0.4,16.4,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.45,16.15,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,14,6,45,70.5,9.5,0.9,11.2,12.5,8.11,0.0
2018,11,14,7,0,141.0,19.0,0.9,11.3,25.0,14.84,0.0
2018,11,14,7,15,288.0,31.0,0.9,12.0,63.5,25.72,15.28
2018,11,14,7,30,435.0,43.0,0.9,12.7,102.0,35.47,25.44
2018,11,14,7,45,533.0,48.5,0.9,13.45,148.5,39.36,29.36
2018,11,14,8,0,631.0,54.0,0.9,14.2,195.0,68.81,37.89
2018,11,14,8,15,684.5,59.0,1.0,14.95,241.0,124.79,71.2
2018,11,14,8,30,738.0,64.0,1.1,15.7,287.0,183.94,116.33
2018,11,14,8,45,771.0,67.0,1.2,16.45,329.0,242.74,166.57
2018,11,14,9,0,804.0,70.0,1.3,17.2,371.0,304.82,220.87
2018,11,14,9,15,824.0,73.0,1.2,18.1,408.0,365.31,273.21
2018,11,14,9,30,844.0,76.0,1.1,19.0,445.0,426.91,324.61
2018,11,14,9,45,856.5,79.0,1.05,19.95,475.5,485.86,372.09
2018,11,14,10,0,869.0,82.0,1.0,20.9,506.0,544.5,417.19
2018,11,14,10,15,880.0,83.0,0.9,21.45,530.5,599.61,458.02
2018,11,14,10,30,891.0,84.0,0.8,22.0,555.0,653.64,496.23
2018,11,14,10,45,898.0,85.5,0.7,22.5,572.5,704.21,530.4
2018,11,14,11,0,905.0,87.0,0.6,23.0,590.0,747.18,557.73
2018,11,14,11,15,909.0,87.0,0.6,23.35,599.5,788.89,583.8
2018,11,14,11,30,913.0,87.0,0.6,23.7,609.0,827.95,607.82
2018,11,14,11,45,913.0,87.0,0.55,24.0,610.0,860.89,626.86
2018,11,14,12,0,913.0,87.0,0.5,24.3,611.0,890.59,643.68
2018,11,14,12,15,907.0,88.0,0.55,24.4,603.5,912.85,658.28
2018,11,14,12,30,901.0,89.0,0.6,24.5,596.0,941.03,676.82
2018,11,14,12,45,891.0,89.0,0.65,24.6,580.0,951.4,684.21
2018,11,14,13,0,881.0,89.0,0.7,24.7,564.0,957.8,689.54
2018,11,14,13,15,870.0,88.0,0.8,24.6,541.5,958.08,692.8
2018,11,14,13,30,859.0,87.0,0.9,24.5,519.0,954.48,693.76
2018,11,14,13,45,842.5,85.5,0.95,24.45,489.5,941.21,687.57
2018,11,14,14,0,826.0,84.0,1.0,24.4,460.0,924.25,679.13
2018,11,14,14,15,803.5,81.5,1.1,24.1,424.5,896.85,665.27
2018,11,14,14,30,781.0,79.0,1.2,23.8,389.0,866.25,648.94
2018,11,14,14,45,749.0,75.5,1.25,23.5,348.0,822.68,622.57
2018,11,14,15,0,717.0,72.0,1.3,23.2,307.0,784.49,599.08
2018,11,14,15,15,673.5,67.0,1.3,23.2,263.5,725.38,558.55
2018,11,14,15,30,630.0,62.0,1.3,23.2,220.0,665.54,515.95
2018,11,14,15,45,560.0,55.5,1.1,21.15,175.0,581.42,455.52
2018,11,14,16,0,490.0,49.0,0.9,19.1,130.0,499.09,392.83
2018,11,14,16,15,379.0,39.0,1.0,18.1,89.5,384.42,300.69
2018,11,14,16,30,268.0,29.0,1.1,17.1,49.0,269.44,174.37
2018,11,14,16,45,143.0,15.5,1.15,16.15,25.5,110.93,0.0
2018,11,14,17,0,18.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,11,14,17,15,9.0,1.0,1.2,14.8,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,6,45,32.0,8.0,1.2,10.0,9.5,6.83,0.0
2018,11,15,7,0,64.0,16.0,1.2,10.1,19.0,13.66,0.0
2018,11,15,7,15,181.5,31.0,1.15,10.9,52.5,23.97,13.58
2018,11,15,7,30,299.0,46.0,1.1,11.7,86.0,35.39,25.4
2018,11,15,7,45,307.0,60.0,1.05,12.5,114.5,45.41,34.8
2018,11,15,8,0,315.0,74.0,1.0,13.3,143.0,69.3,46.18
2018,11,15,8,15,363.0,85.0,1.1,14.05,181.0,107.15,70.28
2018,11,15,8,30,411.0,96.0,1.2,14.8,219.0,151.01,103.86
2018,11,15,8,45,461.0,102.5,1.35,15.55,259.0,197.4,142.08
2018,11,15,9,0,511.0,109.0,1.5,16.3,299.0,249.47,186.17
2018,11,15,9,15,527.0,119.5,1.4,17.1,332.0,298.75,228.53
2018,11,15,9,30,543.0,130.0,1.3,17.9,365.0,349.4,270.83
2018,11,15,9,45,508.5,147.5,1.25,18.7,380.0,384.4,300.1
2018,11,15,10,0,474.0,165.0,1.2,19.5,395.0,415.06,324.55
2018,11,15,10,15,453.0,179.0,1.25,20.15,407.5,445.8,348.5
2018,11,15,10,30,432.0,193.0,1.3,20.8,420.0,473.65,369.41
2018,11,15,10,45,486.0,184.5,1.3,21.45,447.0,526.45,408.85
2018,11,15,11,0,540.0,176.0,1.3,22.1,474.0,582.09,449.34
2018,11,15,11,15,564.5,171.5,1.3,22.4,487.5,622.16,478.15
2018,11,15,11,30,589.0,167.0,1.3,22.7,501.0,668.9,511.13
2018,11,15,11,45,654.0,152.0,1.25,23.0,524.0,731.45,554.82
2018,11,15,12,0,719.0,137.0,1.2,23.3,547.0,794.51,596.18
2018,11,15,12,15,739.0,133.0,1.1,23.4,550.5,830.49,618.2
2018,11,15,12,30,759.0,129.0,1.0,23.5,554.0,864.34,638.74
2018,11,15,12,45,762.0,126.5,0.95,23.65,544.0,881.91,649.11
2018,11,15,13,0,765.0,124.0,0.9,23.8,534.0,896.32,657.66
2018,11,15,13,15,751.0,122.5,0.75,23.75,511.5,892.6,653.3
2018,11,15,13,30,737.0,121.0,0.6,23.7,489.0,885.31,646.87
2018,11,15,13,45,718.5,116.5,0.5,23.7,458.5,866.7,634.09
2018,11,15,14,0,700.0,112.0,0.4,23.7,428.0,844.78,619.4
2018,11,15,14,15,631.5,112.0,0.4,23.45,381.0,777.7,577.44
2018,11,15,14,30,563.0,112.0,0.4,23.2,334.0,708.37,533.36
2018,11,15,14,45,554.5,104.0,0.45,22.95,303.5,684.31,520.0
2018,11,15,15,0,546.0,96.0,0.5,22.7,273.0,657.85,503.78
2018,11,15,15,15,506.5,86.5,0.5,22.7,233.0,600.06,463.45
2018,11,15,15,30,467.0,77.0,0.5,22.7,193.0,537.99,418.73
2018,11,15,15,45,409.5,67.0,0.55,20.85,153.5,466.33,367.85
2018,11,15,16,0,352.0,57.0,0.6,19.0,114.0,397.37,315.36
2018,11,15,16,15,254.5,42.0,0.7,18.25,76.5,293.59,229.51
2018,11,15,16,30,157.0,27.0,0.8,17.5,39.0,187.96,115.73
2018,11,15,16,45,83.5,14.5,0.85,16.8,20.5,69.38,0.0
2018,11,15,17,0,10.0,2.0,0.9,16.1,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,0.9,15.8,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,45,39.0,8.0,1.1,11.2,9.5,6.83,0.0
2018,11,16,7,0,78.0,16.0,1.1,11.2,19.0,13.66,0.0
2018,11,16,7,15,192.5,30.5,1.15,11.9,52.0,23.63,12.83
2018,11,16,7,30,307.0,45.0,1.2,12.6,85.0,34.69,24.61
2018,11,16,7,45,407.5,53.5,1.3,13.3,128.5,43.23,32.71
2018,11,16,8,0,508.0,62.0,1.4,14.0,172.0,69.64,41.98
2018,11,16,8,15,557.0,70.0,1.45,14.65,214.5,117.06,70.35
2018,11,16,8,30,606.0,78.0,1.5,15.3,257.0,170.54,111.35
2018,11,16,8,45,651.0,82.0,1.55,15.95,299.5,225.4,157.53
2018,11,16,9,0,696.0,86.0,1.6,16.6,342.0,285.16,209.14
2018,11,16,9,15,719.5,90.5,1.6,17.5,378.0,342.5,258.92
2018,11,16,9,30,743.0,95.0,1.6,18.4,414.0,401.6,308.81
2018,11,16,9,45,757.5,99.0,1.6,19.3,444.0,457.52,354.71
2018,11,16,10,0,772.0,103.0,1.6,20.2,474.0,513.62,399.01
2018,11,16,10,15,786.0,104.5,1.6,20.75,498.5,566.75,440.11
2018,11,16,10,30,800.0,106.0,1.6,21.3,523.0,617.69,478.31
2018,11,16,10,45,809.0,107.5,1.55,21.9,540.5,665.68,512.72
2018,11,16,11,0,818.0,109.0,1.5,22.5,558.0,712.13,544.94
2018,11,16,11,15,823.0,109.0,1.45,22.95,567.0,752.26,571.53
2018,11,16,11,30,828.0,109.0,1.4,23.4,576.0,790.03,595.22
2018,11,16,11,45,830.0,109.0,1.35,23.85,578.0,822.8,615.21
2018,11,16,12,0,832.0,109.0,1.3,24.3,580.0,852.67,633.08
2018,11,16,12,15,827.5,109.5,1.3,24.45,573.5,874.35,646.87
2018,11,16,12,30,823.0,110.0,1.3,24.6,567.0,892.56,658.53
2018,11,16,12,45,814.0,109.0,1.25,24.75,552.0,901.44,663.51
2018,11,16,13,0,805.0,108.0,1.2,24.9,537.0,906.6,666.29
2018,11,16,13,15,795.0,106.0,1.2,24.85,515.5,905.99,666.79
2018,11,16,13,30,785.0,104.0,1.2,24.8,494.0,908.81,669.74
2018,11,16,13,45,770.5,101.5,1.2,24.75,466.0,896.56,662.92
2018,11,16,14,0,756.0,99.0,1.2,24.7,438.0,880.91,654.12
2018,11,16,14,15,734.0,95.0,1.15,24.4,403.5,853.0,637.09
2018,11,16,14,30,712.0,91.0,1.1,24.1,369.0,822.19,618.03
2018,11,16,14,45,681.0,86.5,1.1,23.8,330.0,779.79,591.39
2018,11,16,15,0,650.0,82.0,1.1,23.5,291.0,735.33,562.61
2018,11,16,15,15,604.5,75.0,1.1,23.5,248.0,673.27,519.65
2018,11,16,15,30,559.0,68.0,1.1,23.5,205.0,610.67,474.64
2018,11,16,15,45,491.5,60.0,0.85,21.45,162.5,528.59,414.49
2018,11,16,16,0,424.0,52.0,0.6,19.4,120.0,448.12,352.2
2018,11,16,16,15,321.5,39.5,0.65,18.6,81.5,339.96,263.96
2018,11,16,16,30,219.0,27.0,0.7,17.8,43.0,232.03,136.82
2018,11,16,16,45,116.0,14.5,0.7,17.0,22.5,91.52,0.0
2018,11,16,17,0,13.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,15.9,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,6,45,26.5,7.5,0.8,9.7,8.5,0.0,0.0
2018,11,17,7,0,53.0,15.0,0.8,9.7,17.0,12.8,0.0
2018,11,17,7,15,180.0,29.5,0.9,10.25,50.0,22.85,11.85
2018,11,17,7,30,307.0,44.0,1.0,10.8,83.0,33.97,24.1
2018,11,17,7,45,401.5,54.0,1.1,11.4,126.0,43.78,33.43
2018,11,17,8,0,496.0,64.0,1.2,12.0,169.0,70.47,43.53
2018,11,17,8,15,549.5,71.5,1.3,12.55,212.0,117.06,71.3
2018,11,17,8,30,603.0,79.0,1.4,13.1,255.0,170.3,112.15
2018,11,17,8,45,645.0,83.5,1.45,13.7,296.5,224.66,158.34
2018,11,17,9,0,687.0,88.0,1.5,14.3,338.0,283.58,209.73
2018,11,17,9,15,725.5,89.0,1.6,15.1,376.5,342.26,260.89
2018,11,17,9,30,764.0,90.0,1.7,15.9,415.0,404.25,313.76
2018,11,17,9,45,799.0,87.0,1.75,16.75,448.5,463.86,363.3
2018,11,17,10,0,834.0,84.0,1.8,17.6,482.0,524.86,412.39
2018,11,17,10,15,845.5,86.0,1.85,18.3,506.5,579.38,455.23
2018,11,17,10,30,857.0,88.0,1.9,19.0,531.0,632.99,496.01
2018,11,17,10,45,866.0,88.0,1.95,19.65,548.0,681.63,532.09
2018,11,17,11,0,875.0,88.0,2.0,20.3,565.0,728.53,565.97
2018,11,17,11,15,875.5,89.0,2.0,20.65,573.0,768.27,592.6
2018,11,17,11,30,876.0,90.0,2.0,21.0,581.0,805.2,616.98
2018,11,17,11,45,774.0,115.5,2.05,21.3,550.0,787.25,603.7
2018,11,17,12,0,672.0,141.0,2.1,21.6,519.0,756.76,582.21
2018,11,17,12,15,638.5,149.0,2.1,21.7,505.0,757.9,583.22
2018,11,17,12,30,605.0,157.0,2.1,21.8,491.0,754.61,580.97
2018,11,17,12,45,642.5,145.5,2.1,21.9,492.5,791.57,607.15
2018,11,17,13,0,680.0,134.0,2.1,22.0,494.0,826.45,631.42
2018,11,17,13,15,616.0,143.0,2.1,21.9,459.0,786.49,604.27
2018,11,17,13,30,552.0,152.0,2.1,21.8,424.0,734.89,569.3
2018,11,17,13,45,572.0,138.0,2.1,21.7,406.0,741.23,575.44
2018,11,17,14,0,592.0,124.0,2.1,21.6,388.0,754.04,585.78
2018,11,17,14,15,638.0,107.0,2.05,21.35,371.5,776.24,602.75
2018,11,17,14,30,684.0,90.0,2.0,21.1,355.0,793.84,616.32
2018,11,17,14,45,682.0,82.0,1.95,20.8,323.0,774.12,603.49
2018,11,17,15,0,680.0,74.0,1.9,20.5,291.0,751.48,588.49
2018,11,17,15,15,631.0,68.5,1.9,20.5,247.5,687.88,542.79
2018,11,17,15,30,582.0,63.0,1.9,20.5,204.0,623.89,495.27
2018,11,17,15,45,435.5,58.5,1.5,18.9,152.0,480.06,385.71
2018,11,17,16,0,289.0,54.0,1.1,17.3,100.0,342.66,276.08
2018,11,17,16,15,195.0,40.0,1.1,16.3,66.5,245.56,193.32
2018,11,17,16,30,101.0,26.0,1.1,15.3,33.0,129.6,71.74
2018,11,17,16,45,58.0,14.0,1.05,14.35,17.5,51.5,0.0
2018,11,17,17,0,15.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.0,13.05,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
